ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 00:00,2,0.000,ALERT,214.41,296.96,60.017,1408939204,"274151322000083","019011112586793",0.00,23.00,0,294.26,300.57,0.0,0.0,0.000,238561.9,238561.9,21573,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408939239,115879.00
08/25/2014 00:00,2,0.000,ALERT,215.09,296.66,60.012,1408939204,"274151322000076","019011112586793",0.00,23.00,0,293.96,300.57,0.0,0.0,0.000,248881.1,248881.1,21552,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408939241,115880.00
08/25/2014 00:00,2,0.000,ALERT,214.87,296.36,60.012,1408939204,"274151322000094","019011112586793",0.00,22.80,0,293.66,299.97,0.0,0.0,0.000,176348.2,176348.2,21981,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408939242,115881.00
08/25/2014 00:00,2,0.000,ALERT,214.41,297.26,60.017,1408939204,"274151322000052","019011112586793",0.00,23.30,0,293.96,300.87,0.0,0.0,0.000,239609.1,239609.1,21515,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408939244,115882.00
08/25/2014 00:00,2,0.000,ALERT,214.64,296.36,60.012,1408939204,"274151322000085","019011112586793",0.00,23.00,0,293.96,300.57,0.0,0.0,0.000,238621.1,238621.1,21469,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408939246,115883.00
08/25/2014 00:00,2,0.000,ALERT,214.64,296.36,60.017,1408939204,"274151322000087","019011112586793",0.00,24.00,0,293.36,299.97,0.0,0.0,0.000,227137.2,227137.2,21497,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408939248,115884.00
08/25/2014 00:00,2,0.000,ALERT,214.19,296.96,60.012,1408939204,"274151322000088","019011112586793",0.00,23.30,0,293.96,300.27,0.0,0.0,0.000,231763.2,231763.2,21486,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408939250,115885.00
08/25/2014 00:00,2,0.000,ALERT,214.41,297.87,60.017,1408939204,"274151322000095","019011112586793",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,246637.7,246637.7,21548,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408939252,115886.00
08/25/2014 00:00,2,0.000,ALERT,215.32,295.76,60.017,1408939204,"274151322000068","019011112586793",0.00,23.50,0,293.36,299.37,0.0,0.0,0.000,174532.9,174532.9,22036,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408939254,115887.00
08/25/2014 00:00,2,0.000,ALERT,214.41,296.96,60.022,1408939204,"274151322000054","019011112586793",0.00,23.50,0,294.26,300.87,0.0,0.0,0.000,236376.4,236376.4,21622,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408939256,115888.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115889.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115890.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115891.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115892.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115893.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115894.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115895.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115896.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115897.00
08/25/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1408939204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940075,115898.00
08/25/2014 00:15,2,0.000,ALERT,216.22,299.37,60.017,1408940106,"274151322000083","019011112586793",0.00,22.80,0,295.76,302.98,0.0,0.0,0.000,238561.9,238561.9,21575,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408940140,115899.00
08/25/2014 00:15,2,0.000,ALERT,216.67,299.67,60.001,1408940106,"274151322000076","019011112586793",0.00,23.00,0,295.46,303.28,0.0,0.0,0.000,248881.1,248881.1,21554,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408940142,115900.00
08/25/2014 00:15,2,0.000,ALERT,216.22,299.07,60.006,1408940106,"274151322000094","019011112586793",0.00,22.50,0,295.46,302.68,0.0,0.0,0.000,176348.2,176348.2,21983,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408940144,115901.00
08/25/2014 00:15,2,0.000,ALERT,215.77,299.67,60.017,1408940106,"274151322000052","019011112586793",0.00,23.30,0,294.86,302.98,0.0,0.0,0.000,239609.1,239609.1,21517,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408940146,115902.00
08/25/2014 00:15,2,0.000,ALERT,216.22,299.37,60.001,1408940106,"274151322000085","019011112586793",0.00,23.00,0,295.46,303.28,0.0,0.0,0.000,238621.1,238621.1,21471,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408940148,115903.00
08/25/2014 00:15,2,0.000,ALERT,216.00,299.07,60.006,1408940106,"274151322000087","019011112586793",0.00,23.80,0,294.86,302.07,0.0,0.0,0.000,227137.2,227137.2,21499,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408940150,115904.00
08/25/2014 00:15,2,0.000,ALERT,215.54,299.37,60.006,1408940106,"274151322000088","019011112586793",0.00,23.30,0,295.76,302.68,0.0,0.0,0.000,231763.2,231763.2,21488,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408940152,115905.00
08/25/2014 00:15,2,0.000,ALERT,216.00,300.27,60.012,1408940106,"274151322000095","019011112586793",0.00,22.50,0,296.66,303.88,0.0,0.0,0.000,246637.7,246637.7,21550,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408940154,115906.00
08/25/2014 00:15,2,0.000,ALERT,216.67,298.47,60.001,1408940106,"274151322000068","019011112586793",0.00,23.50,0,294.86,302.07,0.0,0.0,0.000,174532.9,174532.9,22038,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408940156,115907.00
08/25/2014 00:15,2,0.000,ALERT,216.00,299.37,60.006,1408940106,"274151322000054","019011112586793",0.00,23.50,0,295.16,302.98,0.0,0.0,0.000,236376.4,236376.4,21624,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408940157,115908.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115909.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115910.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115911.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115912.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115913.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115914.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115915.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115916.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115917.00
08/25/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1408940106,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408940977,115918.00
08/25/2014 00:30,2,0.000,ALERT,213.96,296.66,60.043,1408941007,"274151322000083","019011112586793",0.00,22.80,0,294.86,301.47,0.0,0.0,0.000,238561.9,238561.9,21577,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941043,115919.00
08/25/2014 00:30,2,0.000,ALERT,214.41,296.06,60.043,1408941007,"274151322000076","019011112586793",0.00,23.00,0,294.56,301.47,0.0,0.0,0.000,248881.1,248881.1,21556,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941044,115920.00
08/25/2014 00:30,2,0.000,ALERT,213.74,296.06,60.043,1408941007,"274151322000094","019011112586793",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,176348.2,176348.2,21985,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941046,115921.00
08/25/2014 00:30,2,0.000,ALERT,213.51,296.66,60.043,1408941007,"274151322000052","019011112586793",0.00,23.30,0,293.96,301.47,0.0,0.0,0.000,239609.1,239609.1,21519,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408941048,115922.00
08/25/2014 00:30,2,0.000,ALERT,213.96,296.36,60.043,1408941007,"274151322000085","019011112586793",0.00,23.00,0,294.56,301.47,0.0,0.0,0.000,238621.1,238621.1,21473,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941050,115923.00
08/25/2014 00:30,2,0.000,ALERT,213.96,296.06,60.028,1408941007,"274151322000087","019011112586793",0.00,23.80,0,293.66,300.57,0.0,0.0,0.000,227137.2,227137.2,21501,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941052,115924.00
08/25/2014 00:30,2,0.000,ALERT,213.74,296.36,60.038,1408941007,"274151322000088","019011112586793",0.00,23.30,0,294.26,301.17,0.0,0.0,0.000,231763.2,231763.2,21490,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408941054,115925.00
08/25/2014 00:30,2,0.000,ALERT,213.96,297.57,60.038,1408941007,"274151322000095","019011112586793",0.00,22.50,0,295.46,302.07,0.0,0.0,0.000,246637.7,246637.7,21552,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941056,115926.00
08/25/2014 00:30,2,0.000,ALERT,214.41,295.76,60.038,1408941007,"274151322000068","019011112586793",0.00,23.50,0,293.66,300.27,0.0,0.0,0.000,174532.9,174532.9,22040,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941057,115927.00
08/25/2014 00:30,2,0.000,ALERT,213.74,296.96,60.043,1408941007,"274151322000054","019011112586793",0.00,23.30,0,294.56,301.77,0.0,0.0,0.000,236376.4,236376.4,21626,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941059,115928.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115929.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115930.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115931.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115932.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115933.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115934.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115935.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115936.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115937.00
08/25/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1408941007,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408941879,115938.00
08/25/2014 00:45,2,0.000,ALERT,213.29,296.96,60.043,1408941904,"274151322000083","019011112586793",0.00,22.80,0,293.36,298.17,0.0,0.0,0.000,238561.9,238561.9,21579,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941939,115939.00
08/25/2014 00:45,2,0.000,ALERT,213.74,296.96,60.043,1408941904,"274151322000076","019011112586793",0.00,23.00,0,293.06,298.17,0.0,0.0,0.000,248881.1,248881.1,21558,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941941,115940.00
08/25/2014 00:45,2,0.000,ALERT,213.29,296.66,60.043,1408941904,"274151322000094","019011112586793",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,176348.2,176348.2,21987,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941943,115941.00
08/25/2014 00:45,2,0.000,ALERT,213.06,296.36,60.054,1408941904,"274151322000052","019011112586793",0.00,23.30,0,293.06,298.17,0.0,0.0,0.000,239609.1,239609.1,21521,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941945,115942.00
08/25/2014 00:45,2,0.000,ALERT,213.51,296.96,60.038,1408941904,"274151322000085","019011112586793",0.00,23.00,0,293.36,298.17,0.0,0.0,0.000,238621.1,238621.1,21475,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941947,115943.00
08/25/2014 00:45,2,0.000,ALERT,213.29,296.66,60.043,1408941904,"274151322000087","019011112586793",0.00,23.80,0,292.46,297.57,0.0,0.0,0.000,227137.2,227137.2,21503,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408941948,115944.00
08/25/2014 00:45,2,0.000,ALERT,212.83,296.66,60.043,1408941904,"274151322000088","019011112586793",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,231763.2,231763.2,21492,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941950,115945.00
08/25/2014 00:45,2,0.000,ALERT,213.29,298.17,60.033,1408941904,"274151322000095","019011112586793",0.00,22.50,0,294.56,298.77,0.0,0.0,0.000,246637.7,246637.7,21554,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941952,115946.00
08/25/2014 00:45,2,0.000,ALERT,213.96,296.36,60.043,1408941904,"274151322000068","019011112586793",0.00,23.50,0,292.76,296.96,0.0,0.0,0.000,174532.9,174532.9,22042,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408941954,115947.00
08/25/2014 00:45,2,0.000,ALERT,213.06,296.66,60.049,1408941904,"274151322000054","019011112586793",0.00,23.30,0,293.06,298.47,0.0,0.0,0.000,236376.4,236376.4,21628,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408941956,115948.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115949.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115950.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115951.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115952.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115953.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115954.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115955.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115956.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115957.00
08/25/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1408941904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408942775,115958.00
08/25/2014 01:00,2,0.000,ALERT,213.29,297.26,60.033,1408942804,"274151322000083","019011112586793",0.00,22.80,0,294.86,299.07,0.0,0.0,0.000,238561.9,238561.9,21581,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942839,115959.00
08/25/2014 01:00,2,0.000,ALERT,213.51,296.36,60.038,1408942804,"274151322000076","019011112586793",0.00,23.00,0,294.26,298.77,0.0,0.0,0.000,248881.1,248881.1,21560,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942841,115960.00
08/25/2014 01:00,2,0.000,ALERT,213.29,296.36,60.038,1408942804,"274151322000094","019011112586793",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,176348.2,176348.2,21989,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942843,115961.00
08/25/2014 01:00,2,0.000,ALERT,212.83,296.96,60.038,1408942804,"274151322000052","019011112586793",0.00,23.30,0,294.26,299.07,0.0,0.0,0.000,239609.1,239609.1,21523,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942845,115962.00
08/25/2014 01:00,2,0.000,ALERT,213.29,296.66,60.038,1408942804,"274151322000085","019011112586793",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,238621.1,238621.1,21477,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942846,115963.00
08/25/2014 01:00,2,0.000,ALERT,213.29,296.36,60.028,1408942804,"274151322000087","019011112586793",0.00,23.80,0,293.96,297.87,0.0,0.0,0.000,227137.2,227137.2,21505,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942848,115964.00
08/25/2014 01:00,2,0.000,ALERT,212.83,297.26,60.028,1408942804,"274151322000088","019011112586793",0.00,23.30,0,294.56,298.47,0.0,0.0,0.000,231763.2,231763.2,21494,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942850,115965.00
08/25/2014 01:00,2,0.000,ALERT,213.29,297.57,60.033,1408942804,"274151322000095","019011112586793",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,246637.7,246637.7,21556,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942852,115966.00
08/25/2014 01:00,2,0.000,ALERT,213.74,296.06,60.038,1408942804,"274151322000068","019011112586793",0.00,23.50,0,293.96,297.57,0.0,0.0,0.000,174532.9,174532.9,22044,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942854,115967.00
08/25/2014 01:00,2,0.000,ALERT,213.06,297.57,60.038,1408942804,"274151322000054","019011112586793",0.00,23.30,0,293.96,299.07,0.0,0.0,0.000,236376.4,236376.4,21630,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408942856,115968.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115969.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115970.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115971.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115972.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115973.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115974.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115975.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115976.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115977.00
08/25/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1408942804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408943674,115978.00
08/25/2014 01:15,2,0.000,ALERT,213.96,297.57,60.028,1408943704,"274151322000083","019011112586793",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,238561.9,238561.9,21583,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408943740,115979.00
08/25/2014 01:15,2,0.000,ALERT,214.64,297.87,60.017,1408943704,"274151322000076","019011112586793",0.00,23.00,0,294.86,299.37,0.0,0.0,0.000,248881.1,248881.1,21562,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408943742,115980.00
08/25/2014 01:15,2,0.000,ALERT,214.19,297.26,60.028,1408943704,"274151322000094","019011112586793",0.00,22.80,0,294.86,298.47,0.0,0.0,0.000,176348.2,176348.2,21991,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408943744,115981.00
08/25/2014 01:15,2,0.000,ALERT,213.96,296.96,60.054,1408943704,"274151322000052","019011112586793",0.00,23.30,0,294.56,299.37,0.0,0.0,0.000,239609.1,239609.1,21525,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408943745,115982.00
08/25/2014 01:15,2,0.000,ALERT,213.96,297.87,60.028,1408943704,"274151322000085","019011112586793",0.00,23.00,0,294.86,299.07,0.0,0.0,0.000,238621.1,238621.1,21479,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408943747,115983.00
08/25/2014 01:15,2,0.000,ALERT,213.96,296.66,60.022,1408943704,"274151322000087","019011112586793",0.00,23.50,0,294.26,298.47,0.0,0.0,0.000,227137.2,227137.2,21507,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408943749,115984.00
08/25/2014 01:15,2,0.000,ALERT,213.51,297.26,60.022,1408943704,"274151322000088","019011112586793",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,231763.2,231763.2,21496,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408943751,115985.00
08/25/2014 01:15,2,0.000,ALERT,214.19,298.47,60.049,1408943704,"274151322000095","019011112586793",0.00,22.50,0,296.06,299.67,0.0,0.0,0.000,246637.7,246637.7,21558,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408943753,115986.00
08/25/2014 01:15,2,0.000,ALERT,214.41,296.66,60.017,1408943704,"274151322000068","019011112586793",0.00,23.50,0,294.26,298.17,0.0,0.0,0.000,174532.9,174532.9,22046,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408943755,115987.00
08/25/2014 01:15,2,0.000,ALERT,213.96,297.57,60.022,1408943704,"274151322000054","019011112586793",0.00,23.50,0,294.86,299.37,0.0,0.0,0.000,236376.4,236376.4,21632,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408943757,115988.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115989.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115990.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115991.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115992.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115993.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115994.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115995.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115996.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115997.00
08/25/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1408943704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408944575,115998.00
08/25/2014 01:30,2,0.000,ALERT,214.19,298.47,60.022,1408944604,"274151322000083","019011112586793",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,238561.9,238561.9,21585,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408944639,115999.00
08/25/2014 01:30,2,0.000,ALERT,214.87,297.57,60.028,1408944604,"274151322000076","019011112586793",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,248881.1,248881.1,21564,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408944641,116000.00
08/25/2014 01:30,2,0.000,ALERT,214.41,297.57,60.022,1408944604,"274151322000094","019011112586793",0.00,22.80,0,295.46,299.37,0.0,0.0,0.000,176348.2,176348.2,21993,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408944643,116001.00
08/25/2014 01:30,2,0.000,ALERT,213.96,298.17,60.017,1408944604,"274151322000052","019011112586793",0.00,23.30,0,295.46,299.97,0.0,0.0,0.000,239609.1,239609.1,21527,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408944644,116002.00
08/25/2014 01:30,2,0.000,ALERT,214.41,298.47,60.001,1408944604,"274151322000085","019011112586793",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,238621.1,238621.1,21481,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408944646,116003.00
08/25/2014 01:30,2,0.000,ALERT,214.41,297.57,60.059,1408944604,"274151322000087","019011112586793",0.00,23.80,0,294.86,299.07,0.0,0.0,0.000,227137.2,227137.2,21509,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408944648,116004.00
08/25/2014 01:30,2,0.000,ALERT,213.74,298.17,60.017,1408944604,"274151322000088","019011112586793",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,231763.2,231763.2,21498,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408944650,116005.00
08/25/2014 01:30,2,0.000,ALERT,214.19,299.07,60.028,1408944604,"274151322000095","019011112586793",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,246637.7,246637.7,21560,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408944652,116006.00
08/25/2014 01:30,2,0.000,ALERT,214.87,297.57,60.022,1408944604,"274151322000068","019011112586793",0.00,23.50,0,294.86,298.77,0.0,0.0,0.000,174532.9,174532.9,22048,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408944654,116007.00
08/25/2014 01:30,2,0.000,ALERT,213.96,298.77,60.028,1408944604,"274151322000054","019011112586793",0.00,23.50,0,295.46,300.27,0.0,0.0,0.000,236376.4,236376.4,21634,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408944656,116008.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945475,116009.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945475,116010.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945475,116011.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945475,116012.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945475,116013.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945475,116014.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945476,116015.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945476,116016.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945476,116017.00
08/25/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1408944604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408945476,116018.00
08/25/2014 01:45,2,0.000,ALERT,213.74,297.87,60.022,1408945504,"274151322000083","019011112586793",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,238561.9,238561.9,21587,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408945539,116019.00
08/25/2014 01:45,2,0.000,ALERT,214.41,298.17,60.028,1408945504,"274151322000076","019011112586793",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,248881.1,248881.1,21566,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408945541,116020.00
08/25/2014 01:45,2,0.000,ALERT,213.96,297.57,60.028,1408945504,"274151322000094","019011112586793",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,176348.2,176348.2,21995,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408945543,116021.00
08/25/2014 01:45,2,0.000,ALERT,213.74,297.87,60.022,1408945504,"274151322000052","019011112586793",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,239609.1,239609.1,21529,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408945544,116022.00
08/25/2014 01:45,2,0.000,ALERT,213.96,298.17,60.033,1408945504,"274151322000085","019011112586793",0.00,23.30,0,296.36,300.57,0.0,0.0,0.000,238621.1,238621.1,21483,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408945546,116023.00
08/25/2014 01:45,2,0.000,ALERT,213.74,296.96,60.022,1408945504,"274151322000087","019011112586793",0.00,23.80,0,295.46,299.97,0.0,0.0,0.000,227137.2,227137.2,21511,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408945548,116024.00
08/25/2014 01:45,2,0.000,ALERT,213.51,297.87,60.028,1408945504,"274151322000088","019011112586793",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,231763.2,231763.2,21500,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408945550,116025.00
08/25/2014 01:45,2,0.000,ALERT,213.74,299.07,60.028,1408945504,"274151322000095","019011112586793",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,246637.7,246637.7,21562,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408945552,116026.00
08/25/2014 01:45,2,0.000,ALERT,214.41,296.96,60.059,1408945504,"274151322000068","019011112586793",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,174532.9,174532.9,22050,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408945554,116027.00
08/25/2014 01:45,2,0.000,ALERT,213.51,297.57,60.028,1408945504,"274151322000054","019011112586793",0.00,23.50,0,296.36,300.87,0.0,0.0,0.000,236376.4,236376.4,21636,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408945555,116028.00
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116029.00
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116030.00
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116031.00
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116032.00
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116033.00
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116034.00
