ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116035.00
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116036.00
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116037.00
08/25/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1408945504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408946373,116038.00
08/25/2014 02:00,2,0.000,ALERT,214.41,298.47,60.001,1408946404,"274151322000083","019011112586793",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,238561.9,238561.9,21589,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408946439,116039.00
08/25/2014 02:00,2,0.000,ALERT,214.64,297.87,60.012,1408946404,"274151322000076","019011112586793",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,248881.1,248881.1,21568,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408946441,116040.00
08/25/2014 02:00,2,0.000,ALERT,214.64,297.87,60.017,1408946404,"274151322000094","019011112586793",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,176348.2,176348.2,21997,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408946444,116041.00
08/25/2014 02:00,2,0.000,ALERT,213.96,298.47,60.006,1408946404,"274151322000052","019011112586793",0.00,23.50,0,295.16,299.67,0.0,0.0,0.000,239609.1,239609.1,21531,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408946446,116042.00
08/25/2014 02:00,2,0.000,ALERT,214.64,297.87,60.012,1408946404,"274151322000085","019011112586793",0.00,23.30,0,295.76,299.37,0.0,0.0,0.000,238621.1,238621.1,21485,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408946448,116043.00
08/25/2014 02:00,2,0.000,ALERT,214.64,297.87,60.006,1408946404,"274151322000087","019011112586793",0.00,23.80,0,294.86,298.77,0.0,0.0,0.000,227137.2,227137.2,21513,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408946450,116044.00
08/25/2014 02:00,2,0.000,ALERT,213.96,298.17,60.001,1408946404,"274151322000088","019011112586793",0.00,23.30,0,295.46,299.07,0.0,0.0,0.000,231763.2,231763.2,21502,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408946451,116045.00
08/25/2014 02:00,2,0.000,ALERT,214.41,299.07,60.001,1408946404,"274151322000095","019011112586793",0.00,22.50,0,296.66,299.97,0.0,0.0,0.000,246637.7,246637.7,21564,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408946453,116046.00
08/25/2014 02:00,2,0.000,ALERT,214.87,297.26,60.006,1408946404,"274151322000068","019011112586793",0.00,23.50,0,294.86,298.47,0.0,0.0,0.000,174532.9,174532.9,22052,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408946455,116047.00
08/25/2014 02:00,2,0.000,ALERT,214.19,298.77,60.012,1408946404,"274151322000054","019011112586793",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,236376.4,236376.4,21638,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408946457,116048.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116049.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116050.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116051.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116052.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116053.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116054.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116055.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116056.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116057.00
08/25/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1408946404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408947276,116058.00
08/25/2014 02:15,2,0.000,ALERT,213.96,298.47,60.043,1408947304,"274151322000083","019011112586793",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,238561.9,238561.9,21591,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408947338,116059.00
08/25/2014 02:15,2,0.000,ALERT,214.87,297.57,60.043,1408947304,"274151322000076","019011112586793",0.00,22.80,0,295.46,300.27,0.0,0.0,0.000,248881.1,248881.1,21570,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408947340,116060.00
08/25/2014 02:15,2,0.000,ALERT,214.19,297.26,60.038,1408947304,"274151322000094","019011112586793",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,176348.2,176348.2,21999,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408947342,116061.00
08/25/2014 02:15,2,0.000,ALERT,213.96,298.47,60.038,1408947304,"274151322000052","019011112586793",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,239609.1,239609.1,21533,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408947344,116062.00
08/25/2014 02:15,2,0.000,ALERT,214.19,297.57,60.049,1408947304,"274151322000085","019011112586793",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,238621.1,238621.1,21487,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408947346,116063.00
08/25/2014 02:15,2,0.000,ALERT,214.41,297.57,60.043,1408947304,"274151322000087","019011112586793",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,227137.2,227137.2,21515,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408947348,116064.00
08/25/2014 02:15,2,0.000,ALERT,213.74,298.17,60.043,1408947304,"274151322000088","019011112586793",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,231763.2,231763.2,21504,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408947350,116065.00
08/25/2014 02:15,2,0.000,ALERT,214.41,298.77,60.043,1408947304,"274151322000095","019011112586793",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,246637.7,246637.7,21566,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408947352,116066.00
08/25/2014 02:15,2,0.000,ALERT,214.87,297.26,60.022,1408947304,"274151322000068","019011112586793",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,174532.9,174532.9,22054,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408947354,116067.00
08/25/2014 02:15,2,0.000,ALERT,214.19,298.47,60.043,1408947304,"274151322000054","019011112586793",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,236376.4,236376.4,21640,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408947355,116068.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116069.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116070.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116071.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116072.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116073.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116074.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116075.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116076.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116077.00
08/25/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1408947304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408948174,116078.00
08/25/2014 02:30,2,0.000,ALERT,214.19,298.47,60.070,1408948203,"274151322000083","019011112586793",0.00,22.80,0,283.44,300.57,0.0,0.0,0.000,238561.9,238561.9,21593,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408948238,116079.00
08/25/2014 02:30,2,0.000,ALERT,214.87,298.17,60.038,1408948203,"274151322000076","019011112586793",0.00,22.80,0,283.14,300.57,0.0,0.0,0.000,248881.1,248881.1,21572,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408948240,116080.00
08/25/2014 02:30,2,0.000,ALERT,214.41,297.57,60.043,1408948203,"274151322000094","019011112586793",0.00,22.30,0,282.54,299.97,0.0,0.0,0.000,176348.2,176348.2,22001,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408948242,116081.00
08/25/2014 02:30,2,0.000,ALERT,213.96,297.87,60.038,1408948203,"274151322000052","019011112586793",0.00,23.00,0,282.84,300.57,0.0,0.0,0.000,239609.1,239609.1,21535,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408948244,116082.00
08/25/2014 02:30,2,0.000,ALERT,214.19,297.87,60.038,1408948203,"274151322000085","019011112586793",0.00,22.80,0,283.14,300.57,0.0,0.0,0.000,238621.1,238621.1,21489,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408948246,116083.00
08/25/2014 02:30,2,0.000,ALERT,214.19,297.26,60.059,1408948203,"274151322000087","019011112586793",0.00,23.50,0,282.54,299.97,0.0,0.0,0.000,227137.2,227137.2,21517,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408948247,116084.00
08/25/2014 02:30,2,0.000,ALERT,213.96,297.87,60.065,1408948203,"274151322000088","019011112586793",0.00,23.00,0,282.84,300.27,0.0,0.0,0.000,231763.2,231763.2,21506,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408948249,116085.00
08/25/2014 02:30,2,0.000,ALERT,214.19,299.07,60.033,1408948203,"274151322000095","019011112586793",0.00,22.30,0,284.04,301.17,0.0,0.0,0.000,246637.7,246637.7,21568,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408948251,116086.00
08/25/2014 02:30,2,0.000,ALERT,214.87,297.26,60.038,1408948203,"274151322000068","019011112586793",0.00,23.30,0,282.54,299.37,0.0,0.0,0.000,174532.9,174532.9,22056,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408948253,116087.00
08/25/2014 02:30,2,0.000,ALERT,213.96,298.17,60.038,1408948203,"274151322000054","019011112586793",0.00,23.30,0,283.14,300.57,0.0,0.0,0.000,236376.4,236376.4,21642,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408948255,116088.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116089.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116090.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116091.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116092.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116093.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116094.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116095.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116096.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116097.00
08/25/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1408948203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949073,116098.00
08/25/2014 02:45,2,0.000,ALERT,213.96,297.57,60.033,1408949103,"274151322000083","019011112586793",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,238561.9,238561.9,21595,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408949138,116099.00
08/25/2014 02:45,2,0.000,ALERT,214.64,297.87,60.028,1408949103,"274151322000076","019011112586793",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,248881.1,248881.1,21574,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408949140,116100.00
08/25/2014 02:45,2,0.000,ALERT,214.19,296.96,60.033,1408949103,"274151322000094","019011112586793",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,176348.2,176348.2,22003,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408949142,116101.00
08/25/2014 02:45,2,0.000,ALERT,213.96,297.57,60.028,1408949103,"274151322000052","019011112586793",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,239609.1,239609.1,21537,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408949144,116102.00
08/25/2014 02:45,2,0.000,ALERT,214.19,297.57,60.028,1408949103,"274151322000085","019011112586793",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,238621.1,238621.1,21491,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408949146,116103.00
08/25/2014 02:45,2,0.000,ALERT,214.19,296.66,60.038,1408949103,"274151322000087","019011112586793",0.00,23.50,0,295.16,299.37,0.0,0.0,0.000,227137.2,227137.2,21519,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408949148,116104.00
08/25/2014 02:45,2,0.000,ALERT,213.74,297.57,60.033,1408949103,"274151322000088","019011112586793",0.00,22.80,0,295.76,299.67,0.0,0.0,0.000,231763.2,231763.2,21508,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408949150,116105.00
08/25/2014 02:45,2,0.000,ALERT,214.19,298.77,60.033,1408949103,"274151322000095","019011112586793",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,246637.7,246637.7,21570,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408949151,116106.00
08/25/2014 02:45,2,0.000,ALERT,214.87,296.96,60.038,1408949103,"274151322000068","019011112586793",0.00,23.30,0,295.46,298.77,0.0,0.0,0.000,174532.9,174532.9,22058,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408949153,116107.00
08/25/2014 02:45,2,0.000,ALERT,213.96,297.87,60.043,1408949103,"274151322000054","019011112586793",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,236376.4,236376.4,21644,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408949155,116108.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116109.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116110.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116111.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116112.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116113.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116114.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116115.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116116.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116117.00
08/25/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1408949103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408949974,116118.00
08/25/2014 03:00,2,0.000,ALERT,214.19,297.87,60.054,1408950004,"274151322000083","019011112586793",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,238561.9,238561.9,21597,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408950040,116119.00
08/25/2014 03:00,2,0.000,ALERT,214.64,297.87,60.049,1408950004,"274151322000076","019011112586793",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,248881.1,248881.1,21576,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408950042,116120.00
08/25/2014 03:00,2,0.000,ALERT,214.19,297.26,60.038,1408950004,"274151322000094","019011112586793",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,176348.2,176348.2,22005,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408950044,116121.00
08/25/2014 03:00,2,0.000,ALERT,213.96,297.26,60.043,1408950004,"274151322000052","019011112586793",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,239609.1,239609.1,21539,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950046,116122.00
08/25/2014 03:00,2,0.000,ALERT,214.19,298.17,60.012,1408950004,"274151322000085","019011112586793",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,238621.1,238621.1,21493,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950048,116123.00
08/25/2014 03:00,2,0.000,ALERT,214.19,296.96,60.043,1408950004,"274151322000087","019011112586793",0.00,23.50,0,294.56,299.37,0.0,0.0,0.000,227137.2,227137.2,21521,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950049,116124.00
08/25/2014 03:00,2,0.000,ALERT,213.74,297.57,60.049,1408950004,"274151322000088","019011112586793",0.00,23.00,0,295.46,299.67,0.0,0.0,0.000,231763.2,231763.2,21510,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950051,116125.00
08/25/2014 03:00,2,0.000,ALERT,213.96,298.77,60.049,1408950004,"274151322000095","019011112586793",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,246637.7,246637.7,21572,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950053,116126.00
08/25/2014 03:00,2,0.000,ALERT,214.64,296.96,60.049,1408950004,"274151322000068","019011112586793",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,174532.9,174532.9,22060,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950055,116127.00
08/25/2014 03:00,2,0.000,ALERT,213.96,297.57,60.049,1408950004,"274151322000054","019011112586793",0.00,23.00,0,295.46,299.97,0.0,0.0,0.000,236376.4,236376.4,21646,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950057,116128.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116129.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116130.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116131.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116132.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116133.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116134.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116135.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116136.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116137.00
08/25/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1408950004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408950875,116138.00
08/25/2014 03:15,2,0.000,ALERT,214.64,297.87,60.001,1408950904,"274151322000083","019011112586793",0.00,22.50,0,296.36,300.87,0.0,0.0,0.000,238561.9,238561.9,21599,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950939,116139.00
08/25/2014 03:15,2,0.000,ALERT,215.09,298.47,60.006,1408950904,"274151322000076","019011112586793",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,248881.1,248881.1,21578,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950941,116140.00
08/25/2014 03:15,2,0.000,ALERT,214.64,297.87,60.001,1408950904,"274151322000094","019011112586793",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,176348.2,176348.2,22007,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950942,116141.00
08/25/2014 03:15,2,0.000,ALERT,214.41,297.57,60.006,1408950904,"274151322000052","019011112586793",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,239609.1,239609.1,21541,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950944,116142.00
08/25/2014 03:15,2,0.000,ALERT,214.64,298.47,59.996,1408950904,"274151322000085","019011112586793",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,238621.1,238621.1,21495,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950946,116143.00
08/25/2014 03:15,2,0.000,ALERT,214.64,297.26,59.996,1408950904,"274151322000087","019011112586793",0.00,23.50,0,295.46,299.97,0.0,0.0,0.000,227137.2,227137.2,21523,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950948,116144.00
08/25/2014 03:15,2,0.000,ALERT,214.19,297.87,59.996,1408950904,"274151322000088","019011112586793",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,231763.2,231763.2,21512,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408950950,116145.00
08/25/2014 03:15,2,0.000,ALERT,214.64,299.37,60.006,1408950904,"274151322000095","019011112586793",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,246637.7,246637.7,21574,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950952,116146.00
08/25/2014 03:15,2,0.000,ALERT,215.32,297.26,60.001,1408950904,"274151322000068","019011112586793",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,174532.9,174532.9,22062,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950954,116147.00
08/25/2014 03:15,2,0.000,ALERT,214.41,297.87,60.006,1408950904,"274151322000054","019011112586793",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,236376.4,236376.4,21648,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408950956,116148.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116149.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116150.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116151.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116152.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116153.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116154.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116155.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116156.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116157.00
08/25/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1408950904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408951774,116158.00
08/25/2014 03:30,2,0.000,ALERT,214.87,299.97,60.028,1408951804,"274151322000083","019011112586793",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,238561.9,238561.9,21601,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408951840,116159.00
08/25/2014 03:30,2,0.000,ALERT,215.09,299.07,60.022,1408951804,"274151322000076","019011112586793",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,248881.1,248881.1,21580,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408951841,116160.00
08/25/2014 03:30,2,0.000,ALERT,214.87,299.07,60.022,1408951804,"274151322000094","019011112586793",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,176348.2,176348.2,22009,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408951843,116161.00
08/25/2014 03:30,2,0.000,ALERT,214.41,299.97,60.028,1408951804,"274151322000052","019011112586793",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,239609.1,239609.1,21543,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408951845,116162.00
08/25/2014 03:30,2,0.000,ALERT,214.87,299.07,60.033,1408951804,"274151322000085","019011112586793",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,238621.1,238621.1,21497,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408951847,116163.00
08/25/2014 03:30,2,0.000,ALERT,214.87,299.07,60.022,1408951804,"274151322000087","019011112586793",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,227137.2,227137.2,21525,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408951849,116164.00
08/25/2014 03:30,2,0.000,ALERT,214.41,299.67,60.017,1408951804,"274151322000088","019011112586793",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,231763.2,231763.2,21514,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408951850,116165.00
08/25/2014 03:30,2,0.000,ALERT,214.64,300.27,60.012,1408951804,"274151322000095","019011112586793",0.00,22.30,0,297.87,301.47,0.0,0.0,0.000,246637.7,246637.7,21576,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408951853,116166.00
08/25/2014 03:30,2,0.000,ALERT,215.32,298.77,60.028,1408951804,"274151322000068","019011112586793",0.00,23.00,0,296.06,299.67,0.0,0.0,0.000,174532.9,174532.9,22064,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408951855,116167.00
08/25/2014 03:30,2,0.000,ALERT,214.64,299.97,60.017,1408951804,"274151322000054","019011112586793",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,236376.4,236376.4,21650,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408951856,116168.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116169.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116170.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116171.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116172.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116173.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116174.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116175.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116176.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116177.00
08/25/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1408951804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408952675,116178.00
08/25/2014 03:45,2,0.000,ALERT,214.19,297.57,60.038,1408952704,"274151322000083","019011112586793",0.00,22.50,0,295.16,300.57,0.0,0.0,0.000,238561.9,238561.9,21603,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408952739,116179.00
08/25/2014 03:45,2,0.000,ALERT,214.41,298.17,60.038,1408952704,"274151322000076","019011112586793",0.00,22.50,0,294.86,300.57,0.0,0.0,0.000,248881.1,248881.1,21582,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408952741,116180.00
08/25/2014 03:45,2,0.000,ALERT,214.19,297.26,60.038,1408952704,"274151322000094","019011112586793",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,176348.2,176348.2,22011,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408952742,116181.00
08/25/2014 03:45,2,0.000,ALERT,213.96,296.96,60.054,1408952704,"274151322000052","019011112586793",0.00,22.80,0,294.56,300.57,0.0,0.0,0.000,239609.1,239609.1,21545,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408952744,116182.00
08/25/2014 03:45,2,0.000,ALERT,214.19,297.87,60.038,1408952704,"274151322000085","019011112586793",0.00,22.50,0,294.86,300.57,0.0,0.0,0.000,238621.1,238621.1,21499,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408952746,116183.00
08/25/2014 03:45,2,0.000,ALERT,213.96,296.66,60.022,1408952704,"274151322000087","019011112586793",0.00,23.50,0,294.26,299.97,0.0,0.0,0.000,227137.2,227137.2,21527,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408952748,116184.00
08/25/2014 03:45,2,0.000,ALERT,213.51,297.57,60.038,1408952704,"274151322000088","019011112586793",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,231763.2,231763.2,21516,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408952750,116185.00
08/25/2014 03:45,2,0.000,ALERT,213.74,298.77,60.038,1408952704,"274151322000095","019011112586793",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,246637.7,246637.7,21578,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408952752,116186.00
08/25/2014 03:45,2,0.000,ALERT,214.64,296.96,60.017,1408952704,"274151322000068","019011112586793",0.00,23.00,0,294.26,299.37,0.0,0.0,0.000,174532.9,174532.9,22066,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408952754,116187.00
08/25/2014 03:45,2,0.000,ALERT,213.96,297.57,60.033,1408952704,"274151322000054","019011112586793",0.00,23.00,0,294.86,300.87,0.0,0.0,0.000,236376.4,236376.4,21652,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408952756,116188.00
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116189.00
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116190.00
