ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116191.00
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116192.00
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116193.00
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116194.00
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116195.00
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116196.00
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116197.00
08/25/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1408952704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408953574,116198.00
08/25/2014 04:00,2,0.000,ALERT,213.74,297.26,60.038,1408953604,"274151322000083","019011112586793",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,238561.9,238561.9,21605,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408953639,116199.00
08/25/2014 04:00,2,0.000,ALERT,214.19,297.57,60.038,1408953604,"274151322000076","019011112586793",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,248881.1,248881.1,21584,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408953641,116200.00
08/25/2014 04:00,2,0.000,ALERT,213.96,296.96,60.038,1408953604,"274151322000094","019011112586793",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,176348.2,176348.2,22013,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408953643,116201.00
08/25/2014 04:00,2,0.000,ALERT,213.51,296.96,60.006,1408953604,"274151322000052","019011112586793",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,239609.1,239609.1,21547,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408953645,116202.00
08/25/2014 04:00,2,0.000,ALERT,213.96,297.57,60.038,1408953604,"274151322000085","019011112586793",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,238621.1,238621.1,21501,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408953647,116203.00
08/25/2014 04:00,2,0.000,ALERT,213.74,296.36,60.070,1408953604,"274151322000087","019011112586793",0.00,23.50,0,294.56,298.77,0.0,0.0,0.000,227137.2,227137.2,21529,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408953649,116204.00
08/25/2014 04:00,2,0.000,ALERT,213.51,296.96,60.065,1408953604,"274151322000088","019011112586793",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,231763.2,231763.2,21518,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408953651,116205.00
08/25/2014 04:00,2,0.000,ALERT,213.96,298.17,60.059,1408953604,"274151322000095","019011112586793",0.00,22.00,0,296.36,300.27,0.0,0.0,0.000,246637.7,246637.7,21580,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408953653,116206.00
08/25/2014 04:00,2,0.000,ALERT,214.64,296.36,60.038,1408953604,"274151322000068","019011112586793",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,174532.9,174532.9,22068,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408953654,116207.00
08/25/2014 04:00,2,0.000,ALERT,213.51,297.26,60.038,1408953604,"274151322000054","019011112586793",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,236376.4,236376.4,21654,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408953656,116208.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116209.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116210.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116211.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116212.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116213.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116214.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116215.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116216.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116217.00
08/25/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1408953604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408954475,116218.00
08/25/2014 04:15,2,0.000,ALERT,213.96,298.47,60.038,1408954504,"274151322000083","019011112586793",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,238561.9,238561.9,21607,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408954539,116219.00
08/25/2014 04:15,2,0.000,ALERT,214.41,297.87,60.038,1408954504,"274151322000076","019011112586793",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,248881.1,248881.1,21586,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408954540,116220.00
08/25/2014 04:15,2,0.000,ALERT,214.19,297.57,60.038,1408954504,"274151322000094","019011112586793",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,176348.2,176348.2,22015,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408954542,116221.00
08/25/2014 04:15,2,0.000,ALERT,213.74,298.77,60.038,1408954504,"274151322000052","019011112586793",0.00,22.80,0,294.56,299.37,0.0,0.0,0.000,239609.1,239609.1,21549,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408954544,116222.00
08/25/2014 04:15,2,0.000,ALERT,214.19,297.87,60.043,1408954504,"274151322000085","019011112586793",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,238621.1,238621.1,21503,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408954546,116223.00
08/25/2014 04:15,2,0.000,ALERT,213.96,297.57,60.054,1408954504,"274151322000087","019011112586793",0.00,23.50,0,294.26,298.77,0.0,0.0,0.000,227137.2,227137.2,21531,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408954548,116224.00
08/25/2014 04:15,2,0.000,ALERT,213.51,298.17,60.033,1408954504,"274151322000088","019011112586793",0.00,22.50,0,294.86,299.07,0.0,0.0,0.000,231763.2,231763.2,21520,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408954550,116225.00
08/25/2014 04:15,2,0.000,ALERT,213.96,299.07,60.033,1408954504,"274151322000095","019011112586793",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,246637.7,246637.7,21582,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408954551,116226.00
08/25/2014 04:15,2,0.000,ALERT,214.64,297.57,60.033,1408954504,"274151322000068","019011112586793",0.00,23.00,0,294.26,298.47,0.0,0.0,0.000,174532.9,174532.9,22070,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408954553,116227.00
08/25/2014 04:15,2,0.000,ALERT,213.74,298.47,60.049,1408954504,"274151322000054","019011112586793",0.00,22.80,0,294.56,299.67,0.0,0.0,0.000,236376.4,236376.4,21656,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408954555,116228.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116229.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116230.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116231.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116232.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116233.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116234.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116235.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116236.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116237.00
08/25/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1408954504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408955375,116238.00
08/25/2014 04:30,2,0.000,ALERT,213.74,296.96,60.028,1408955404,"274151322000083","019011112586793",0.00,22.30,0,292.76,299.67,0.0,0.0,0.000,238561.9,238561.9,21609,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408955440,116239.00
08/25/2014 04:30,2,0.000,ALERT,214.19,297.26,60.028,1408955404,"274151322000076","019011112586793",0.00,22.30,0,292.46,299.67,0.0,0.0,0.000,248881.1,248881.1,21588,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408955441,116240.00
08/25/2014 04:30,2,0.000,ALERT,213.51,296.66,60.028,1408955404,"274151322000094","019011112586793",0.00,22.00,0,292.46,298.77,0.0,0.0,0.000,176348.2,176348.2,22017,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408955443,116241.00
08/25/2014 04:30,2,0.000,ALERT,213.51,296.36,60.033,1408955404,"274151322000052","019011112586793",0.00,22.50,0,292.16,299.97,0.0,0.0,0.000,239609.1,239609.1,21551,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408955445,116242.00
08/25/2014 04:30,2,0.000,ALERT,213.74,297.26,60.012,1408955404,"274151322000085","019011112586793",0.00,22.30,0,292.76,299.37,0.0,0.0,0.000,238621.1,238621.1,21505,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408955447,116243.00
08/25/2014 04:30,2,0.000,ALERT,213.51,296.06,60.028,1408955404,"274151322000087","019011112586793",0.00,23.50,0,291.85,298.77,0.0,0.0,0.000,227137.2,227137.2,21533,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408955449,116244.00
08/25/2014 04:30,2,0.000,ALERT,213.06,296.66,60.017,1408955404,"274151322000088","019011112586793",0.00,22.50,0,292.46,299.07,0.0,0.0,0.000,231763.2,231763.2,21522,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408955451,116245.00
08/25/2014 04:30,2,0.000,ALERT,213.51,297.87,60.033,1408955404,"274151322000095","019011112586793",0.00,21.80,0,293.66,299.97,0.0,0.0,0.000,246637.7,246637.7,21584,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408955453,116246.00
08/25/2014 04:30,2,0.000,ALERT,214.41,296.36,60.033,1408955404,"274151322000068","019011112586793",0.00,22.80,0,291.85,298.47,0.0,0.0,0.000,174532.9,174532.9,22072,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408955454,116247.00
08/25/2014 04:30,2,0.000,ALERT,213.29,296.66,60.022,1408955404,"274151322000054","019011112586793",0.00,22.80,0,292.46,299.67,0.0,0.0,0.000,236376.4,236376.4,21658,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408955456,116248.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116249.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116250.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116251.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116252.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116253.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116254.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116255.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116256.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116257.00
08/25/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1408955404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408956275,116258.00
08/25/2014 04:45,2,0.000,ALERT,213.96,297.57,60.012,1408956304,"274151322000083","019011112586793",0.00,22.00,0,294.86,299.97,0.0,0.0,0.000,238561.9,238561.9,21611,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408956339,116259.00
08/25/2014 04:45,2,0.000,ALERT,214.41,296.96,60.006,1408956304,"274151322000076","019011112586793",0.00,22.00,0,294.26,299.97,0.0,0.0,0.000,248881.1,248881.1,21590,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408956342,116260.00
08/25/2014 04:45,2,0.000,ALERT,213.74,296.66,60.001,1408956304,"274151322000094","019011112586793",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,176348.2,176348.2,22019,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408956344,116261.00
08/25/2014 04:45,2,0.000,ALERT,213.51,297.26,60.006,1408956304,"274151322000052","019011112586793",0.00,22.50,0,294.26,299.97,0.0,0.0,0.000,239609.1,239609.1,21553,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408956346,116262.00
08/25/2014 04:45,2,0.000,ALERT,213.74,296.96,60.001,1408956304,"274151322000085","019011112586793",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,238621.1,238621.1,21507,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408956347,116263.00
08/25/2014 04:45,2,0.000,ALERT,213.74,296.36,60.012,1408956304,"274151322000087","019011112586793",0.00,23.30,0,293.66,299.07,0.0,0.0,0.000,227137.2,227137.2,21535,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408956349,116264.00
08/25/2014 04:45,2,0.000,ALERT,213.29,296.96,60.006,1408956304,"274151322000088","019011112586793",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,231763.2,231763.2,21524,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408956351,116265.00
08/25/2014 04:45,2,0.000,ALERT,213.74,298.17,60.006,1408956304,"274151322000095","019011112586793",0.00,21.80,0,295.76,300.27,0.0,0.0,0.000,246637.7,246637.7,21586,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408956353,116266.00
08/25/2014 04:45,2,0.000,ALERT,214.64,296.36,60.006,1408956304,"274151322000068","019011112586793",0.00,22.80,0,293.96,298.77,0.0,0.0,0.000,174532.9,174532.9,22074,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408956355,116267.00
08/25/2014 04:45,2,0.000,ALERT,213.74,296.96,60.017,1408956304,"274151322000054","019011112586793",0.00,22.50,0,294.56,299.97,0.0,0.0,0.000,236376.4,236376.4,21660,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408956357,116268.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957175,116269.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957175,116270.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957175,116271.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957175,116272.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957176,116273.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957176,116274.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957176,116275.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957176,116276.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957176,116277.00
08/25/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1408956304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408957176,116278.00
08/25/2014 05:00,2,0.000,ALERT,213.06,297.26,60.006,1408957204,"274151322000083","019011112586793",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,238561.9,238561.9,21613,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408957239,116279.00
08/25/2014 05:00,2,0.000,ALERT,213.74,296.06,60.033,1408957204,"274151322000076","019011112586793",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,248881.1,248881.1,21592,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408957241,116280.00
08/25/2014 05:00,2,0.000,ALERT,213.29,296.06,60.054,1408957204,"274151322000094","019011112586793",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,176348.2,176348.2,22021,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408957242,116281.00
08/25/2014 05:00,2,0.000,ALERT,212.83,296.96,60.017,1408957204,"274151322000052","019011112586793",0.00,22.30,0,294.26,299.37,0.0,0.0,0.000,239609.1,239609.1,21555,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408957244,116282.00
08/25/2014 05:00,2,0.000,ALERT,213.29,296.66,60.022,1408957204,"274151322000085","019011112586793",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,238621.1,238621.1,21509,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408957246,116283.00
08/25/2014 05:00,2,0.000,ALERT,213.06,295.76,60.017,1408957204,"274151322000087","019011112586793",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,227137.2,227137.2,21537,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408957248,116284.00
08/25/2014 05:00,2,0.000,ALERT,212.83,296.36,59.990,1408957204,"274151322000088","019011112586793",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,231763.2,231763.2,21526,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408957250,116285.00
08/25/2014 05:00,2,0.000,ALERT,213.06,297.57,60.017,1408957204,"274151322000095","019011112586793",0.00,21.50,0,295.76,299.97,0.0,0.0,0.000,246637.7,246637.7,21588,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408957252,116286.00
08/25/2014 05:00,2,0.000,ALERT,213.74,295.76,60.022,1408957204,"274151322000068","019011112586793",0.00,22.50,0,293.96,298.17,0.0,0.0,0.000,174532.9,174532.9,22076,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408957254,116287.00
08/25/2014 05:00,2,0.000,ALERT,213.06,296.66,60.017,1408957204,"274151322000054","019011112586793",0.00,22.50,0,294.56,299.67,0.0,0.0,0.000,236376.4,236376.4,21662,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408957256,116288.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116289.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116290.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116291.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116292.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116293.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116294.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116295.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116296.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116297.00
08/25/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1408957204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958074,116298.00
08/25/2014 05:15,2,0.000,ALERT,213.96,297.26,60.028,1408958104,"274151322000083","019011112586793",0.00,22.00,0,294.26,302.37,0.0,0.0,0.000,238561.9,238561.9,21615,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1408958140,116299.00
08/25/2014 05:15,2,0.000,ALERT,214.41,296.36,60.028,1408958104,"274151322000076","019011112586793",0.00,22.00,0,293.96,301.47,0.0,0.0,0.000,248881.1,248881.1,21594,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1408958142,116300.00
08/25/2014 05:15,2,0.000,ALERT,214.19,296.36,60.028,1408958104,"274151322000094","019011112586793",0.00,21.80,0,293.06,301.17,0.0,0.0,0.000,176348.2,176348.2,22023,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1408958144,116301.00
08/25/2014 05:15,2,0.000,ALERT,213.74,297.57,60.022,1408958104,"274151322000052","019011112586793",0.00,22.30,0,293.96,302.37,0.0,0.0,0.000,239609.1,239609.1,21557,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1408958146,116302.00
08/25/2014 05:15,2,0.000,ALERT,213.96,296.66,60.028,1408958104,"274151322000085","019011112586793",0.00,22.00,0,294.26,301.77,0.0,0.0,0.000,238621.1,238621.1,21511,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1408958148,116303.00
08/25/2014 05:15,2,0.000,ALERT,213.96,296.66,60.006,1408958104,"274151322000087","019011112586793",0.00,23.30,0,293.36,301.47,0.0,0.0,0.000,227137.2,227137.2,21539,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1408958149,116304.00
08/25/2014 05:15,2,0.000,ALERT,213.51,296.96,60.033,1408958104,"274151322000088","019011112586793",0.00,22.30,0,293.96,301.77,0.0,0.0,0.000,231763.2,231763.2,21528,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1408958151,116305.00
08/25/2014 05:15,2,0.000,ALERT,213.74,297.87,59.996,1408958104,"274151322000095","019011112586793",0.00,21.50,0,295.16,302.68,0.0,0.0,0.000,246637.7,246637.7,21590,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1408958153,116306.00
08/25/2014 05:15,2,0.000,ALERT,214.64,296.36,60.022,1408958104,"274151322000068","019011112586793",0.00,22.50,0,293.66,301.17,0.0,0.0,0.000,174532.9,174532.9,22078,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1408958155,116307.00
08/25/2014 05:15,2,0.000,ALERT,213.74,297.26,60.022,1408958104,"274151322000054","019011112586793",0.00,22.50,0,294.26,302.37,0.0,0.0,0.000,236376.4,236376.4,21664,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1408958157,116308.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116309.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116310.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116311.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116312.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116313.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116314.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116315.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116316.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116317.00
08/25/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1408958104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408958975,116318.00
08/25/2014 05:30,2,0.000,ALERT,213.96,298.77,60.022,1408959004,"274151322000083","019011112586793",0.00,22.00,0,291.25,299.97,0.0,0.0,0.000,238561.9,238561.9,21617,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959040,116319.00
08/25/2014 05:30,2,0.000,ALERT,214.41,297.57,60.022,1408959004,"274151322000076","019011112586793",0.00,22.00,0,290.95,299.97,0.0,0.0,0.000,248881.1,248881.1,21596,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959042,116320.00
08/25/2014 05:30,2,0.000,ALERT,214.19,297.26,60.033,1408959004,"274151322000094","019011112586793",0.00,21.80,0,290.65,299.07,0.0,0.0,0.000,176348.2,176348.2,22025,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408959044,116321.00
08/25/2014 05:30,2,0.000,ALERT,213.74,298.47,60.028,1408959004,"274151322000052","019011112586793",0.00,22.30,0,290.65,299.97,0.0,0.0,0.000,239609.1,239609.1,21559,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408959045,116322.00
08/25/2014 05:30,2,0.000,ALERT,214.19,297.87,60.022,1408959004,"274151322000085","019011112586793",0.00,22.00,0,291.25,299.67,0.0,0.0,0.000,238621.1,238621.1,21513,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959047,116323.00
08/25/2014 05:30,2,0.000,ALERT,214.19,297.57,60.028,1408959004,"274151322000087","019011112586793",0.00,23.30,0,290.35,299.07,0.0,0.0,0.000,227137.2,227137.2,21541,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408959049,116324.00
08/25/2014 05:30,2,0.000,ALERT,213.74,298.17,60.028,1408959004,"274151322000088","019011112586793",0.00,22.50,0,290.95,299.37,0.0,0.0,0.000,231763.2,231763.2,21530,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959051,116325.00
08/25/2014 05:30,2,0.000,ALERT,213.96,298.77,60.001,1408959004,"274151322000095","019011112586793",0.00,21.50,0,292.16,300.27,0.0,0.0,0.000,246637.7,246637.7,21592,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959053,116326.00
08/25/2014 05:30,2,0.000,ALERT,214.87,297.26,60.022,1408959004,"274151322000068","019011112586793",0.00,22.50,0,290.35,298.77,0.0,0.0,0.000,174532.9,174532.9,22080,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408959055,116327.00
08/25/2014 05:30,2,0.000,ALERT,213.74,298.47,60.043,1408959004,"274151322000054","019011112586793",0.00,22.50,0,290.95,299.97,0.0,0.0,0.000,236376.4,236376.4,21666,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959057,116328.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116329.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116330.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116331.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116332.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116333.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116334.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116335.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116336.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116337.00
08/25/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1408959004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408959875,116338.00
08/25/2014 05:45,2,0.000,ALERT,213.74,297.57,59.990,1408959903,"274151322000083","019011112586793",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,238561.9,238561.9,21619,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408959938,116339.00
08/25/2014 05:45,2,0.000,ALERT,214.19,296.96,59.990,1408959903,"274151322000076","019011112586793",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,248881.1,248881.1,21598,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959940,116340.00
08/25/2014 05:45,2,0.000,ALERT,213.74,296.66,59.996,1408959903,"274151322000094","019011112586793",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,176348.2,176348.2,22027,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959942,116341.00
08/25/2014 05:45,2,0.000,ALERT,213.51,297.87,59.985,1408959903,"274151322000052","019011112586793",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,239609.1,239609.1,21561,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959944,116342.00
08/25/2014 05:45,2,0.000,ALERT,213.96,296.96,59.985,1408959903,"274151322000085","019011112586793",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,238621.1,238621.1,21515,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959946,116343.00
08/25/2014 05:45,2,0.000,ALERT,213.74,296.96,59.990,1408959903,"274151322000087","019011112586793",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,227137.2,227137.2,21543,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959948,116344.00
08/25/2014 05:45,2,0.000,ALERT,213.29,297.26,59.990,1408959903,"274151322000088","019011112586793",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,231763.2,231763.2,21532,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959949,116345.00
08/25/2014 05:45,2,0.000,ALERT,213.74,298.17,59.985,1408959903,"274151322000095","019011112586793",0.00,21.50,0,296.06,300.27,0.0,0.0,0.000,246637.7,246637.7,21594,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959951,116346.00
