ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 05:45,2,0.000,ALERT,214.19,296.66,60.006,1408959903,"274151322000068","019011112586793",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,174532.9,174532.9,22082,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408959953,116347.00
08/25/2014 05:45,2,0.000,ALERT,213.74,297.57,59.980,1408959903,"274151322000054","019011112586793",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,236376.4,236376.4,21668,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408959955,116348.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116349.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116350.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116351.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116352.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116353.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116354.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116355.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116356.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116357.00
08/25/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1408959903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408960773,116358.00
08/25/2014 06:00,2,0.000,ALERT,213.96,297.87,59.969,1408960804,"274151322000083","019011112586793",0.00,21.80,0,294.56,303.88,0.0,0.0,0.000,238561.9,238561.9,21621,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408960839,116359.00
08/25/2014 06:00,2,0.000,ALERT,214.64,298.17,59.975,1408960804,"274151322000076","019011112586793",0.00,22.00,0,294.56,303.88,0.0,0.0,0.000,248881.1,248881.1,21600,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408960841,116360.00
08/25/2014 06:00,2,0.000,ALERT,214.19,297.26,59.975,1408960804,"274151322000094","019011112586793",0.00,21.50,0,294.26,303.28,0.0,0.0,0.000,176348.2,176348.2,22029,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408960843,116361.00
08/25/2014 06:00,2,0.000,ALERT,213.74,296.96,59.969,1408960804,"274151322000052","019011112586793",0.00,22.30,0,294.26,303.58,0.0,0.0,0.000,239609.1,239609.1,21563,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408960844,116362.00
08/25/2014 06:00,2,0.000,ALERT,214.19,297.87,59.932,1408960804,"274151322000085","019011112586793",0.00,22.00,0,294.86,303.88,0.0,0.0,0.000,238621.1,238621.1,21517,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408960846,116363.00
08/25/2014 06:00,2,0.000,ALERT,214.19,296.96,59.975,1408960804,"274151322000087","019011112586793",0.00,23.30,0,293.96,302.68,0.0,0.0,0.000,227137.2,227137.2,21545,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408960848,116364.00
08/25/2014 06:00,2,0.000,ALERT,213.74,297.26,59.969,1408960804,"274151322000088","019011112586793",0.00,22.00,0,294.56,302.98,0.0,0.0,0.000,231763.2,231763.2,21534,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408960850,116365.00
08/25/2014 06:00,2,0.000,ALERT,213.96,298.47,59.969,1408960804,"274151322000095","019011112586793",0.00,21.50,0,295.76,304.78,0.0,0.0,0.000,246637.7,246637.7,21596,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408960852,116366.00
08/25/2014 06:00,2,0.000,ALERT,214.64,296.96,59.969,1408960804,"274151322000068","019011112586793",0.00,22.50,0,293.96,302.37,0.0,0.0,0.000,174532.9,174532.9,22084,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408960854,116367.00
08/25/2014 06:00,2,0.000,ALERT,213.96,297.57,59.975,1408960804,"274151322000054","019011112586793",0.00,22.50,0,294.56,303.58,0.0,0.0,0.000,236376.4,236376.4,21670,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408960856,116368.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116369.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116370.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116371.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116372.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116373.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116374.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116375.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116376.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116377.00
08/25/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1408960804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408961674,116378.00
08/25/2014 06:15,2,0.000,ALERT,213.06,296.36,60.017,1408961703,"274151322000083","019011112586793",0.00,21.50,0,294.86,299.37,0.0,0.0,0.000,238561.9,238561.9,21623,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408961739,116379.00
08/25/2014 06:15,2,0.000,ALERT,213.74,296.66,60.028,1408961703,"274151322000076","019011112586793",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,248881.1,248881.1,21602,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408961741,116380.00
08/25/2014 06:15,2,0.000,ALERT,213.06,296.06,60.038,1408961703,"274151322000094","019011112586793",0.00,21.50,0,293.96,298.77,0.0,0.0,0.000,176348.2,176348.2,22031,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408961743,116381.00
08/25/2014 06:15,2,0.000,ALERT,213.06,296.06,60.049,1408961703,"274151322000052","019011112586793",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,239609.1,239609.1,21565,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408961745,116382.00
08/25/2014 06:15,2,0.000,ALERT,213.29,296.66,60.038,1408961703,"274151322000085","019011112586793",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,238621.1,238621.1,21519,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408961746,116383.00
08/25/2014 06:15,2,0.000,ALERT,213.06,295.46,60.033,1408961703,"274151322000087","019011112586793",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,227137.2,227137.2,21547,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408961748,116384.00
08/25/2014 06:15,2,0.000,ALERT,212.83,296.06,60.033,1408961703,"274151322000088","019011112586793",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,231763.2,231763.2,21536,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408961750,116385.00
08/25/2014 06:15,2,0.000,ALERT,213.06,297.26,60.038,1408961703,"274151322000095","019011112586793",0.00,21.30,0,295.76,299.97,0.0,0.0,0.000,246637.7,246637.7,21598,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408961752,116386.00
08/25/2014 06:15,2,0.000,ALERT,213.74,295.46,60.038,1408961703,"274151322000068","019011112586793",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,174532.9,174532.9,22086,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408961754,116387.00
08/25/2014 06:15,2,0.000,ALERT,213.06,296.06,60.033,1408961703,"274151322000054","019011112586793",0.00,22.30,0,294.26,299.67,0.0,0.0,0.000,236376.4,236376.4,21672,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408961756,116388.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116389.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116390.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116391.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116392.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116393.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116394.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116395.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116396.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116397.00
08/25/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1408961703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408962574,116398.00
08/25/2014 06:30,2,0.000,ALERT,212.83,295.46,60.012,1408962604,"274151322000083","019011112586793",0.00,21.50,0,293.36,298.77,0.0,0.0,0.000,238561.9,238561.9,21625,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408962639,116399.00
08/25/2014 06:30,2,0.000,ALERT,213.29,294.86,60.017,1408962604,"274151322000076","019011112586793",0.00,21.50,0,293.06,299.07,0.0,0.0,0.000,248881.1,248881.1,21604,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408962641,116400.00
08/25/2014 06:30,2,0.000,ALERT,212.61,294.86,60.022,1408962604,"274151322000094","019011112586793",0.00,21.30,0,292.76,298.47,0.0,0.0,0.000,176348.2,176348.2,22033,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408962643,116401.00
08/25/2014 06:30,2,0.000,ALERT,212.38,296.06,60.028,1408962604,"274151322000052","019011112586793",0.00,21.80,0,293.06,298.77,0.0,0.0,0.000,239609.1,239609.1,21567,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408962645,116402.00
08/25/2014 06:30,2,0.000,ALERT,212.83,295.16,60.012,1408962604,"274151322000085","019011112586793",0.00,21.50,0,293.06,298.77,0.0,0.0,0.000,238621.1,238621.1,21521,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408962647,116403.00
08/25/2014 06:30,2,0.000,ALERT,212.61,294.86,60.017,1408962604,"274151322000087","019011112586793",0.00,22.80,0,292.46,297.87,0.0,0.0,0.000,227137.2,227137.2,21549,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408962649,116404.00
08/25/2014 06:30,2,0.000,ALERT,212.16,295.16,60.017,1408962604,"274151322000088","019011112586793",0.00,21.80,0,293.06,298.47,0.0,0.0,0.000,231763.2,231763.2,21538,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408962651,116405.00
08/25/2014 06:30,2,0.000,ALERT,212.61,296.36,60.017,1408962604,"274151322000095","019011112586793",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,246637.7,246637.7,21600,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408962653,116406.00
08/25/2014 06:30,2,0.000,ALERT,213.29,294.56,60.017,1408962604,"274151322000068","019011112586793",0.00,22.00,0,292.46,297.87,0.0,0.0,0.000,174532.9,174532.9,22088,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408962654,116407.00
08/25/2014 06:30,2,0.000,ALERT,212.38,295.46,60.012,1408962604,"274151322000054","019011112586793",0.00,22.00,0,293.06,298.77,0.0,0.0,0.000,236376.4,236376.4,21674,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408962656,116408.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116409.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116410.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116411.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116412.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116413.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116414.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116415.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116416.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116417.00
08/25/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1408962604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408963475,116418.00
08/25/2014 06:45,2,0.000,ALERT,214.19,297.57,60.049,1408963504,"274151322000083","019011112586793",0.00,21.50,0,293.36,299.67,0.0,0.0,0.000,238561.9,238561.9,21627,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408963539,116419.00
08/25/2014 06:45,2,0.000,ALERT,214.41,296.66,60.065,1408963504,"274151322000076","019011112586793",0.00,21.50,0,293.06,299.67,0.0,0.0,0.000,248881.1,248881.1,21606,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408963540,116420.00
08/25/2014 06:45,2,0.000,ALERT,214.19,296.36,60.038,1408963504,"274151322000094","019011112586793",0.00,21.00,0,292.76,298.77,0.0,0.0,0.000,176348.2,176348.2,22035,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408963542,116421.00
08/25/2014 06:45,2,0.000,ALERT,213.96,297.57,60.043,1408963504,"274151322000052","019011112586793",0.00,21.80,0,293.06,299.67,0.0,0.0,0.000,239609.1,239609.1,21569,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408963544,116422.00
08/25/2014 06:45,2,0.000,ALERT,214.19,296.96,60.022,1408963504,"274151322000085","019011112586793",0.00,21.50,0,293.36,299.67,0.0,0.0,0.000,238621.1,238621.1,21523,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408963546,116423.00
08/25/2014 06:45,2,0.000,ALERT,214.19,296.66,60.043,1408963504,"274151322000087","019011112586793",0.00,22.80,0,292.46,298.77,0.0,0.0,0.000,227137.2,227137.2,21551,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408963548,116424.00
08/25/2014 06:45,2,0.000,ALERT,213.74,297.26,60.043,1408963504,"274151322000088","019011112586793",0.00,21.80,0,293.06,299.37,0.0,0.0,0.000,231763.2,231763.2,21540,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408963550,116425.00
08/25/2014 06:45,2,0.000,ALERT,213.96,298.17,60.043,1408963504,"274151322000095","019011112586793",0.00,21.00,0,294.26,300.27,0.0,0.0,0.000,246637.7,246637.7,21602,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408963551,116426.00
08/25/2014 06:45,2,0.000,ALERT,214.87,296.36,60.043,1408963504,"274151322000068","019011112586793",0.00,22.00,0,292.76,298.47,0.0,0.0,0.000,174532.9,174532.9,22090,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1408963553,116427.00
08/25/2014 06:45,2,0.000,ALERT,213.96,297.26,60.054,1408963504,"274151322000054","019011112586793",0.00,22.00,0,293.06,299.67,0.0,0.0,0.000,236376.4,236376.4,21676,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408963555,116428.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116429.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116430.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116431.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116432.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116433.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116434.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116435.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116436.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116437.00
08/25/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1408963504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408964373,116438.00
08/25/2014 07:00,2,0.000,ALERT,213.51,296.36,60.033,1408964404,"274151322000083","019011112586793",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,238561.9,238561.9,21629,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964439,116439.00
08/25/2014 07:00,2,0.000,ALERT,214.19,296.66,60.033,1408964404,"274151322000076","019011112586793",0.00,21.50,0,294.56,299.37,0.0,0.0,0.000,248881.1,248881.1,21608,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964441,116440.00
08/25/2014 07:00,2,0.000,ALERT,213.74,296.06,60.028,1408964404,"274151322000094","019011112586793",0.00,21.30,0,294.26,298.47,0.0,0.0,0.000,176348.2,176348.2,22037,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964443,116441.00
08/25/2014 07:00,2,0.000,ALERT,213.51,295.76,60.043,1408964404,"274151322000052","019011112586793",0.00,21.80,0,294.26,299.37,0.0,0.0,0.000,239609.1,239609.1,21571,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964445,116442.00
08/25/2014 07:00,2,0.000,ALERT,213.74,296.66,60.033,1408964404,"274151322000085","019011112586793",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,238621.1,238621.1,21525,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964447,116443.00
08/25/2014 07:00,2,0.000,ALERT,213.74,295.46,60.033,1408964404,"274151322000087","019011112586793",0.00,22.50,0,293.66,298.47,0.0,0.0,0.000,227137.2,227137.2,21553,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964449,116444.00
08/25/2014 07:00,2,0.000,ALERT,213.29,296.36,60.033,1408964404,"274151322000088","019011112586793",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,231763.2,231763.2,21542,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964451,116445.00
08/25/2014 07:00,2,0.000,ALERT,213.51,297.26,60.033,1408964404,"274151322000095","019011112586793",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,246637.7,246637.7,21604,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964452,116446.00
08/25/2014 07:00,2,0.000,ALERT,214.41,295.46,60.033,1408964404,"274151322000068","019011112586793",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,174532.9,174532.9,22092,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964454,116447.00
08/25/2014 07:00,2,0.000,ALERT,213.51,296.06,60.022,1408964404,"274151322000054","019011112586793",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,236376.4,236376.4,21678,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408964456,116448.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116449.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116450.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116451.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116452.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116453.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116454.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116455.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116456.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116457.00
08/25/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1408964404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408965274,116458.00
08/25/2014 07:15,2,0.000,ALERT,214.64,296.96,60.001,1408965304,"274151322000083","019011112586793",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,238561.9,238561.9,21631,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965339,116459.00
08/25/2014 07:15,2,0.000,ALERT,215.09,296.96,60.012,1408965304,"274151322000076","019011112586793",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,248881.1,248881.1,21610,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965341,116460.00
08/25/2014 07:15,2,0.000,ALERT,214.41,296.36,60.006,1408965304,"274151322000094","019011112586793",0.00,21.00,0,293.36,298.47,0.0,0.0,0.000,176348.2,176348.2,22039,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965342,116461.00
08/25/2014 07:15,2,0.000,ALERT,214.41,296.66,60.001,1408965304,"274151322000052","019011112586793",0.00,21.80,0,293.06,299.37,0.0,0.0,0.000,239609.1,239609.1,21573,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965344,116462.00
08/25/2014 07:15,2,0.000,ALERT,214.64,296.66,60.006,1408965304,"274151322000085","019011112586793",0.00,21.50,0,293.66,299.07,0.0,0.0,0.000,238621.1,238621.1,21527,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965346,116463.00
08/25/2014 07:15,2,0.000,ALERT,214.64,296.06,60.033,1408965304,"274151322000087","019011112586793",0.00,22.50,0,292.76,298.47,0.0,0.0,0.000,227137.2,227137.2,21555,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965348,116464.00
08/25/2014 07:15,2,0.000,ALERT,213.96,296.36,60.006,1408965304,"274151322000088","019011112586793",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,231763.2,231763.2,21544,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965350,116465.00
08/25/2014 07:15,2,0.000,ALERT,214.41,297.87,60.006,1408965304,"274151322000095","019011112586793",0.00,21.00,0,294.56,299.67,0.0,0.0,0.000,246637.7,246637.7,21606,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965352,116466.00
08/25/2014 07:15,2,0.000,ALERT,215.09,296.06,60.006,1408965304,"274151322000068","019011112586793",0.00,22.00,0,292.76,298.17,0.0,0.0,0.000,174532.9,174532.9,22094,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965353,116467.00
08/25/2014 07:15,2,0.000,ALERT,214.41,296.66,59.969,1408965304,"274151322000054","019011112586793",0.00,21.80,0,293.66,299.67,0.0,0.0,0.000,236376.4,236376.4,21680,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1408965355,116468.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116469.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116470.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116471.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116472.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116473.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116474.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116475.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116476.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116477.00
08/25/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1408965304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408966174,116478.00
08/25/2014 07:30,2,0.059,ALERT,214.41,296.96,60.054,1408966205,"274151322000083","019011112586793",20.22,21.50,0,292.46,299.67,1.2,0.0,0.000,238561.9,238561.9,21633,0,0,0,L,1151911521,1,121.55,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1408966240,116479.00
08/25/2014 07:30,2,0.059,ALERT,214.87,296.96,60.028,1408966205,"274151322000076","019011112586793",20.93,21.50,0,291.85,299.37,1.2,0.0,0.000,248881.1,248881.1,21612,0,0,0,L,1151911521,1,122.23,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1408966241,116480.00
08/25/2014 07:30,2,0.000,ALERT,214.41,296.36,60.038,1408966205,"274151322000094","019011112586793",38.07,21.30,0,291.55,363.99,0.0,0.0,0.000,176348.2,176348.2,22041,0,0,0,L,1151911521,1,121.33,124.49,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1408966243,116481.00
08/25/2014 07:30,2,0.082,ALERT,214.41,296.36,60.028,1408966205,"274151322000052","019011112586793",19.96,21.80,0,291.85,299.37,1.7,0.0,0.000,239609.1,239609.1,21575,0,0,0,L,1151911521,1,121.55,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1408966245,116482.00
08/25/2014 07:30,2,0.059,ALERT,214.41,296.66,60.049,1408966205,"274151322000085","019011112586793",20.91,21.50,0,291.85,299.07,1.2,0.0,0.000,238621.1,238621.1,21529,0,0,0,L,1151911521,1,122.23,124.04,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1408966247,116483.00
08/25/2014 07:30,2,0.068,ALERT,214.41,296.06,60.038,1408966205,"274151322000087","019011112586793",19.22,22.50,0,291.55,298.77,1.4,0.0,0.000,227137.2,227137.2,21557,0,0,0,L,1151911521,1,121.78,124.04,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1408966249,116484.00
08/25/2014 07:30,2,0.045,ALERT,213.96,296.66,60.043,1408966205,"274151322000088","019011112586793",19.46,21.80,0,291.85,299.07,0.9,0.0,0.000,231763.2,231763.2,21546,0,0,0,L,1151911521,1,122.01,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1408966251,116485.00
08/25/2014 07:30,2,0.051,ALERT,214.41,298.17,60.033,1408966205,"274151322000095","019011112586793",20.73,21.00,0,293.06,299.97,1.1,0.0,0.000,246637.7,246637.7,21608,0,0,0,L,1151911521,1,122.23,123.81,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1408966253,116486.00
08/25/2014 07:30,2,0.008,ALERT,214.64,296.06,60.043,1408966205,"274151322000068","019011112586793",38.29,22.00,0,291.25,362.79,0.0,0.0,0.000,174532.9,174532.9,22096,0,0,0,L,1151911521,1,122.01,124.27,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1408966255,116487.00
08/25/2014 07:30,2,0.055,ALERT,214.19,296.66,60.038,1408966205,"274151322000054","019011112586793",20.56,22.00,0,292.16,299.67,1.1,0.0,0.000,236376.4,236376.4,21682,0,0,0,L,1151911521,1,121.78,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1408966256,116488.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116489.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116490.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116491.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116492.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116493.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116494.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116495.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,69157.600000024,69157.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116496.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,68184.8,68184.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116497.00
08/25/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1408966205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967074,116498.00
08/25/2014 07:45,2,0.154,ACTIVE,214.64,335.44,59.996,1408967104,"274151322000083","019011112586793",25.52,22.50,0,284.34,343.85,4.0,2.0,0.018,238562.0,238562.0,21635,0,0,0,L,1151911521,1,122.23,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967138,116499.00
08/25/2014 07:45,2,0.105,ACTIVE,215.09,336.04,60.012,1408967104,"274151322000076","019011112586793",29.46,22.50,0,284.04,341.15,3.1,1.1,0.009,248881.2,248881.2,21614,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967139,116500.00
08/25/2014 07:45,2,0.092,ALERT,214.64,336.04,60.022,1408967104,"274151322000094","019011112586793",29.60,22.00,0,283.74,380.22,2.8,0.7,0.009,176348.2,176348.2,22043,0,0,0,L,1151911521,1,122.01,124.04,0002,17,0,0,0,0,0,0,157,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1408967141,116501.00
08/25/2014 07:45,2,0.178,ACTIVE,214.41,335.14,60.017,1408967104,"274151322000052","019011112586793",25.45,23.00,0,284.04,344.45,4.6,2.5,0.022,239609.3,239609.3,21577,0,0,0,L,1151911521,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967142,116502.00
