ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 07:45,2,0.154,ACTIVE,214.64,336.94,60.012,1408967104,"274151322000085","019011112586793",25.76,22.50,0,284.34,341.15,4.0,2.0,0.009,238621.2,238621.2,21531,0,0,0,L,1151911521,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967143,116503.00
08/25/2014 07:45,2,0.166,ACTIVE,214.41,336.04,60.012,1408967104,"274151322000087","019011112586793",24.79,23.80,0,283.74,347.16,4.2,2.1,0.018,227137.3,227137.3,21559,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967144,116504.00
08/25/2014 07:45,2,0.141,ACTIVE,214.19,335.74,60.006,1408967104,"274151322000088","019011112586793",24.43,22.80,0,284.04,344.76,3.5,1.5,0.013,231763.2,231763.2,21548,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967144,116505.00
08/25/2014 07:45,2,0.150,ACTIVE,214.64,335.44,59.985,1408967104,"274151322000095","019011112586793",25.84,22.30,0,285.54,364.59,4.0,1.9,0.009,246637.8,246637.8,21610,0,0,0,L,1151911521,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967145,116506.00
08/25/2014 07:45,2,0.111,ALERT,215.09,336.64,59.985,1408967104,"274151322000068","019011112586793",29.84,23.00,0,283.44,380.82,3.4,1.3,0.004,174533.0,174533.0,22098,0,0,0,L,1151911521,1,122.91,124.04,0002,20,0,0,0,0,0,0,160,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1408967147,116507.00
08/25/2014 07:45,2,0.154,ACTIVE,214.41,334.54,60.006,1408967104,"274151322000054","019011112586793",25.45,23.00,0,284.34,343.55,4.0,1.9,0.018,236376.5,236376.5,21684,0,0,0,L,1151911521,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967148,116508.00
08/25/2014 07:45,1,0.012,ALERT,211.8,417.77,60.03,1408967104,"033051125000118","019011112586793",41.72,20,0.000,416.90,418.54,0.5,0.0,0.000,69157.600000024,69157.900000036,37,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408967537,116509.00
08/25/2014 07:45,1,0.020,ALERT,211.8,414.46,60.03,1408967104,"033051125000150","019011112586793",41.89,20,0.000,413.90,415.53,0.8,0.0,0.000,68184.8,68185.3,45,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408967757,116510.00
08/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408967104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,62707.000000012,62707.000000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967973,116511.00
08/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408967104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,60481.000000001,60481.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967973,116512.00
08/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408967104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,61215.5,61215.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967973,116513.00
08/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408967104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,54630.2,54630.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967973,116514.00
08/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408967104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,53962.800000012,53962.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967973,116515.00
08/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408967104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,51570.699999964,51570.699999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967973,116516.00
08/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408967104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,60274.700000011,60274.700000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967973,116517.00
08/25/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1408967104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,55405.699999988,55405.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408967973,116518.00
08/25/2014 08:00,1,0.018,ALERT,211.8,300.42,60.03,1408968004,"040051121000195","019011112586793",26.62,20,0.000,296.84,303.24,0.4,0.0,0.000,60481.000000001,60481.100000001,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968011,116519.00
08/25/2014 08:00,1,0.011,ACTIVE_NO_POWER,212.0,329.08,60.07,1408968004,"033051125000118","019011112586793",42.30,21,0.000,328.15,330.75,0.5,0.0,0.000,69157.900000036,69158,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968032,116520.00
08/25/2014 08:00,1,0.020,ACTIVE_NO_POWER,212.0,371.66,60.03,1408968004,"033051125000150","019011112586793",42.25,21,0.000,370.20,372.55,0.8,0.0,0.000,68185.3,68185.3,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968035,116521.00
08/25/2014 08:00,2,0.219,ACTIVE,213.74,334.24,60.038,1408968004,"274151322000083","019011112586793",25.86,23.50,0,330.03,339.34,5.7,3.6,0.022,238562.7,238562.7,21636,0,0,0,L,1151911521,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968036,116522.00
08/25/2014 08:00,2,0.225,ACTIVE,214.41,335.44,60.043,1408968004,"274151322000076","019011112586793",26.60,23.50,0,325.82,345.66,6.1,3.9,0.031,248881.7,248881.7,21615,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968037,116523.00
08/25/2014 08:00,2,0.135,ACTIVE,213.96,334.54,60.054,1408968004,"274151322000094","019011112586793",30.71,22.80,0,331.53,339.65,4.2,2.1,0.018,176348.5,176348.5,22045,0,0,0,L,1151911521,1,121.55,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968038,116524.00
08/25/2014 08:00,2,0.238,ACTIVE,213.74,333.63,60.049,1408968004,"274151322000052","019011112586793",26.08,23.80,0,330.33,339.34,6.3,4.2,0.009,239610.1,239610.1,21578,0,0,0,L,1151911521,1,121.55,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968039,116525.00
08/25/2014 08:00,2,0.215,ACTIVE,213.96,334.24,60.054,1408968004,"274151322000085","019011112586793",26.46,23.30,0,331.53,339.04,5.8,3.6,0.022,238621.9,238621.9,21532,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968040,116526.00
08/25/2014 08:00,2,0.227,ACTIVE,213.96,333.93,60.043,1408968004,"274151322000087","019011112586793",25.39,24.80,0,331.23,339.04,5.9,3.7,0.018,227138.0,227138.0,21560,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968041,116527.00
08/25/2014 08:00,2,0.203,ACTIVE,213.51,334.24,60.049,1408968004,"274151322000088","019011112586793",24.93,23.50,0,330.03,338.74,5.2,3.0,0.022,231763.8,231763.8,21549,0,0,0,L,1151911521,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968042,116528.00
08/25/2014 08:00,2,0.213,ACTIVE,213.74,335.14,60.012,1408968004,"274151322000095","019011112586793",26.46,23.00,0,330.93,339.04,5.7,3.6,0.027,246638.5,246638.5,21611,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968043,116529.00
08/25/2014 08:00,2,0.152,ACTIVE,214.41,338.44,60.043,1408968004,"274151322000068","019011112586793",31.35,23.80,0,331.83,343.25,4.9,2.8,0.018,174533.5,174533.5,22100,0,0,0,L,1151911521,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968044,116530.00
08/25/2014 08:00,2,0.211,ACTIVE,213.74,333.33,60.043,1408968004,"274151322000054","019011112586793",26.46,23.80,0,330.33,339.04,5.7,3.6,0.018,236377.2,236377.2,21685,0,0,0,L,1151911521,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968045,116531.00
08/25/2014 08:00,1,0.046,ALERT,212.6,298.96,60.03,1408968004,"040051121000097","019011112586793",27.96,20,0.000,296.39,302.75,1.3,0.0,0.000,61215.5,61215.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968051,116532.00
08/25/2014 08:00,1,0.053,ALERT,212.1,298.15,60.03,1408968004,"040051121000185","019011112586793",26.54,20,0.000,297.64,304.00,1.4,0.0,0.000,62707.000000012,62707.100000036,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968094,116533.00
08/25/2014 08:00,1,0.017,ALERT,212.9,406.62,60.03,1408968004,"033051125000135","019011112586793",37.32,21,0.000,405.77,407.61,0.6,0.0,0.000,51570.699999964,51570.799999964,64,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968115,116534.00
08/25/2014 08:00,1,0.061,ALERT,212.7,297.30,60.03,1408968004,"040051121000068","019011112586793",25.15,19,0.000,297.15,303.07,1.5,0.0,0.000,55405.699999988,55405.900000036,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968197,116535.00
08/25/2014 08:00,1,0.028,ALERT,212.2,343.04,60.00,1408968004,"033051125000132","019011112586793",37.55,22,0.000,342.47,343.59,1.0,0.0,0.000,53962.800000012,53963.199999988,73,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968253,116536.00
08/25/2014 08:00,1,0.139,ALERT,211.5,298.19,60.00,1408968004,"040051121000095","019011112586793",24.94,20,0.000,296.28,302.32,3.4,0.0,0.000,54630.2,54630.4,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968276,116537.00
08/25/2014 08:00,1,0.087,ALERT,211.9,298.26,60.03,1408968004,"040051121000116","019011112586793",27.92,19,0.000,297.85,303.72,2.4,0.0,0.000,60274.700000011,60274.800000011,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968315,116538.00
08/25/2014 08:15,1,0.298,ACTIVE,213.2,323.78,60.03,1408968903,"040051121000097","019011112586793",23.58,22,0.011,296.02,441.02,6.9,6.3,0.240,61215.7,61215.8,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968906,116539.00
08/25/2014 08:15,1,0.202,ACTIVE,213.1,345.59,60.03,1408968903,"033051125000132","019011112586793",32.38,22,0.073,316.10,439.44,6.5,6.2,0.215,53963.199999988,53963.600000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968910,116540.00
08/25/2014 08:15,1,0.198,ACTIVE,213.2,336.85,60.03,1408968903,"033051125000135","019011112586793",30.93,22,0.140,317.64,440.75,6.1,11.7,0.034,51570.799999964,51571.199999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968912,116541.00
08/25/2014 08:15,1,0.249,ACTIVE_NO_POWER,213.7,424.71,60.03,1408968903,"040051121000068","019011112586793",23.60,21,0.000,296.53,439.80,5.8,0.0,0.000,55405.900000036,55406,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968917,116542.00
08/25/2014 08:15,1,0.214,ACTIVE_NO_POWER,213.2,419.72,60.00,1408968903,"033051125000118","019011112586793",37.70,22,0.000,315.08,444.25,7.9,0.0,0.000,69158,69158.900000036,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968918,116543.00
08/25/2014 08:15,1,0.228,ACTIVE_NO_POWER,213.1,424.82,60.03,1408968903,"033051125000150","019011112586793",38.00,22,0.000,315.78,444.58,8.6,0.0,0.000,68185.3,68186.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968920,116544.00
08/25/2014 08:15,1,0.306,ACTIVE_NO_POWER,213.0,393.66,60.03,1408968903,"040051121000185","019011112586793",21.53,21,0.000,296.89,439.91,6.4,0.0,0.000,62707.100000036,62707.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968921,116545.00
08/25/2014 08:15,1,0.256,ACTIVE_NO_POWER,212.3,421.14,60.03,1408968903,"040051121000195","019011112586793",22.89,21,0.000,296.67,441.18,5.7,0.0,0.000,60481.100000001,60481.200000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968922,116546.00
08/25/2014 08:15,2,0.340,ACTIVE,213.96,334.54,60.028,1408968903,"274151322000083","019011112586793",26.44,24.00,0,329.13,340.25,9.1,6.9,0.053,238564.0,238564.0,21637,0,0,0,L,1151911521,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968923,116547.00
08/25/2014 08:15,2,0.344,ACTIVE,214.19,335.74,60.022,1408968903,"274151322000076","019011112586793",27.81,24.00,0,330.33,340.55,9.7,7.4,0.049,248883.1,248883.1,21616,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968924,116548.00
08/25/2014 08:15,2,0.195,ACTIVE,213.74,405.17,60.022,1408968903,"274151322000094","019011112586793",38.21,24.00,0,331.83,406.97,7.6,5.4,0.035,176349.5,176349.5,22046,0,0,0,L,1151911521,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968925,116549.00
08/25/2014 08:15,2,0.357,ACTIVE,213.51,332.73,60.028,1408968903,"274151322000052","019011112586793",26.86,24.30,0,328.82,339.95,9.7,7.4,0.040,239611.5,239611.5,21579,0,0,0,L,1151911521,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968926,116550.00
08/25/2014 08:15,2,0.332,ACTIVE,213.96,333.03,60.028,1408968903,"274151322000085","019011112586793",27.12,23.50,0,329.43,340.25,9.1,6.9,0.035,238623.2,238623.2,21533,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968927,116551.00
08/25/2014 08:15,2,0.342,ACTIVE,213.96,334.54,60.022,1408968903,"274151322000087","019011112586793",26.50,25.50,0,329.13,339.95,9.2,7.0,0.044,227139.3,227139.3,21561,0,0,0,L,1151911521,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968928,116552.00
08/25/2014 08:15,2,0.312,ACTIVE,213.29,333.33,60.022,1408968903,"274151322000088","019011112586793",26.44,23.80,0,328.82,339.34,8.4,6.2,0.040,231764.9,231764.9,21550,0,0,0,L,1151911521,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968929,116553.00
08/25/2014 08:15,2,0.338,ACTIVE,213.74,334.24,60.028,1408968903,"274151322000095","019011112586793",27.00,23.50,0,329.43,339.65,9.2,7.0,0.049,246639.8,246639.8,21612,0,0,0,L,1151911521,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968930,116554.00
08/25/2014 08:15,2,0.229,ACTIVE,214.41,391.04,60.022,1408968903,"274151322000068","019011112586793",36.80,25.00,0,332.43,402.77,8.6,6.4,0.035,174534.6,174534.6,22101,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968931,116555.00
08/25/2014 08:15,2,0.332,ACTIVE,213.51,333.93,60.028,1408968903,"274151322000054","019011112586793",26.94,24.50,0,328.52,339.65,9.1,6.8,0.049,236378.4,236378.4,21686,0,0,0,L,1151911521,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408968932,116556.00
08/25/2014 08:15,1,0.137,ALERT,212.3,409.98,60.00,1408968903,"040051121000095","019011112586793",25.86,21,0.000,409.78,425.05,3.5,0.0,0.000,54630.4,54630.6,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968935,116557.00
08/25/2014 08:15,1,0.086,ALERT,212.3,405.35,60.03,1408968903,"040051121000116","019011112586793",28.61,20,0.000,404.91,418.34,2.4,0.0,0.000,60274.800000011,60274.900000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1408968938,116558.00
08/25/2014 08:30,1,0.369,ACTIVE,214.8,371.03,60.03,1408969804,"040051121000097","019011112586793",23.89,23,0.117,316.32,442.15,8.7,12.3,0.000,61215.8,61216.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969806,116559.00
08/25/2014 08:30,1,0.443,ACTIVE,214.3,358.78,60.00,1408969804,"040051121000095","019011112586793",21.51,22,0.137,300.81,437.74,9.4,14.2,0.001,54630.6,54631.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969808,116560.00
08/25/2014 08:30,1,0.240,ACTIVE_NO_POWER,214.9,410.89,60.03,1408969804,"033051125000132","019011112586793",32.45,22,0.000,318.95,439.29,7.7,0.0,0.000,53963.600000024,53964.699999988,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969809,116561.00
08/25/2014 08:30,1,0.226,ACTIVE_NO_POWER,214.9,397.06,60.00,1408969804,"033051125000135","019011112586793",32.64,23,0.000,319.44,441.17,7.3,0.0,0.000,51571.199999964,51572.199999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969810,116562.00
08/25/2014 08:30,1,0.403,ACTIVE,214.7,354.55,60.00,1408969804,"040051121000116","019011112586793",23.73,22,0.130,299.75,439.38,9.5,13.8,0.005,60274.900000011,60275.600000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969811,116563.00
08/25/2014 08:30,1,0.373,ACTIVE,214.9,348.24,60.03,1408969804,"040051121000068","019011112586793",21.81,22,0.133,315.92,440.44,8.1,10.8,0.011,55406,55406.900000036,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969813,116564.00
08/25/2014 08:30,1,0.268,ACTIVE,215.1,352.74,60.03,1408969804,"033051125000118","019011112586793",37.65,22,0.143,314.90,444.68,10.0,14.1,0.026,69158.900000036,69160.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969814,116565.00
08/25/2014 08:30,1,0.274,ACTIVE_NO_POWER,214.8,436.73,60.03,1408969804,"033051125000150","019011112586793",37.53,22,0.000,313.83,445.29,10.2,0.0,0.007,68186.2,68187.8,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969815,116566.00
08/25/2014 08:30,1,0.379,ACTIVE,215.5,340.33,60.03,1408969804,"040051121000185","019011112586793",21.32,22,0.131,316.71,440.18,8.0,13.3,0.041,62707.2,62708.100000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969817,116567.00
08/25/2014 08:30,1,0.331,ACTIVE_NO_POWER,215.2,386.26,60.00,1408969804,"040051121000195","019011112586793",23.14,22,0.000,318.24,440.76,7.6,0.0,0.000,60481.200000001,60482.100000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969818,116568.00
08/25/2014 08:30,2,0.393,ACTIVE,216.67,340.85,59.990,1408969804,"274151322000083","019011112586793",27.08,24.50,0,329.13,343.55,10.8,8.5,0.066,238565.8,238565.8,21638,0,0,0,L,1151911521,1,123.36,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969819,116569.00
08/25/2014 08:30,2,0.410,ACTIVE,217.13,341.75,59.985,1408969804,"274151322000076","019011112586793",27.83,24.30,0,330.03,344.45,11.6,9.3,0.066,248885.1,248885.1,21617,0,0,0,L,1151911521,1,123.81,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969820,116570.00
08/25/2014 08:30,2,0.250,ACTIVE,217.13,390.44,59.990,1408969804,"274151322000094","019011112586793",36.68,24.80,0,332.43,415.69,9.3,7.1,0.053,176350.9,176350.9,22047,0,0,0,L,1151911521,1,123.36,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969821,116571.00
08/25/2014 08:30,2,0.408,ACTIVE,216.22,340.55,59.985,1408969804,"274151322000052","019011112586793",27.53,24.80,0,328.52,343.85,11.4,9.1,0.062,239613.6,239613.6,21580,0,0,0,L,1151911521,1,123.14,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969822,116572.00
08/25/2014 08:30,2,0.395,ACTIVE,216.67,341.45,59.975,1408969804,"274151322000085","019011112586793",27.15,24.00,0,329.43,344.15,10.8,8.5,0.062,238625.1,238625.1,21534,0,0,0,L,1151911521,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969823,116573.00
08/25/2014 08:30,2,0.406,ACTIVE,216.67,339.95,59.990,1408969804,"274151322000087","019011112586793",26.46,26.00,0,328.82,344.15,10.9,8.6,0.062,227141.2,227141.2,21562,0,0,0,L,1151911521,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969824,116574.00
08/25/2014 08:30,2,0.371,ACTIVE,216.45,340.25,59.990,1408969804,"274151322000088","019011112586793",26.66,24.30,0,328.82,343.55,10.0,7.7,0.057,231766.6,231766.6,21551,0,0,0,L,1151911521,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969825,116575.00
08/25/2014 08:30,2,0.400,ACTIVE,216.45,341.15,59.990,1408969804,"274151322000095","019011112586793",27.33,24.00,0,328.82,343.85,11.1,8.8,0.066,246641.7,246641.7,21613,0,0,0,L,1151911521,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969826,116576.00
08/25/2014 08:30,2,0.268,ACTIVE,217.13,394.65,59.990,1408969804,"274151322000068","019011112586793",37.17,25.80,0,333.03,406.97,10.0,7.7,0.049,174536.3,174536.3,22102,0,0,0,L,1151911521,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969827,116577.00
08/25/2014 08:30,2,0.391,ACTIVE,216.45,338.74,59.990,1408969804,"274151322000054","019011112586793",27.12,24.80,0,328.52,343.85,10.8,8.5,0.066,236380.3,236380.3,21687,0,0,0,L,1151911521,1,123.81,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408969828,116578.00
08/25/2014 08:45,1,0.637,ACTIVE,215.1,364.40,60.00,1408970704,"040051121000097","019011112586793",25.36,23,0.153,318.05,442.31,16.0,15.1,0.039,61216.7,61218.7,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970706,116579.00
08/25/2014 08:45,1,0.705,ACTIVE,214.3,369.28,60.03,1408970704,"040051121000095","019011112586793",22.46,22,0.105,313.65,437.23,15.7,7.0,0.216,54631.1,54632.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970708,116580.00
08/25/2014 08:45,1,0.417,ACTIVE,215.3,385.63,60.00,1408970704,"033051125000132","019011112586793",33.42,23,0.155,317.60,439.55,13.9,14.2,0.006,53964.699999988,53966.400000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970709,116581.00
08/25/2014 08:45,1,0.411,ACTIVE,214.4,395.01,60.00,1408970704,"033051125000135","019011112586793",33.21,23,0.150,320.28,441.42,13.6,16.3,0.003,51572.199999964,51573.999999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970710,116582.00
08/25/2014 08:45,1,0.672,ACTIVE,214.1,323.42,60.00,1408970704,"040051121000116","019011112586793",25.11,22,0.031,312.23,439.56,16.8,15.7,0.260,60275.600000011,60277.600000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970712,116583.00
08/25/2014 08:45,1,0.657,ACTIVE,214.9,412.91,60.00,1408970704,"040051121000068","019011112586793",22.37,22,0.100,317.21,439.62,14.6,10.6,0.000,55406.900000036,55408.5,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970713,116584.00
08/25/2014 08:45,1,0.475,ACTIVE,214.6,368.47,60.03,1408970704,"033051125000118","019011112586793",38.63,22,0.148,315.20,441.61,18.2,14.9,0.046,69160.5,69163,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970714,116585.00
08/25/2014 08:45,1,0.482,ACTIVE,214.9,380.18,60.03,1408970704,"033051125000150","019011112586793",38.42,23,0.143,316.33,441.37,18.4,12.6,0.027,68187.8,68190.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970715,116586.00
08/25/2014 08:45,1,0.634,ACTIVE,214.7,338.45,60.03,1408970704,"040051121000185","019011112586793",23.88,22,0.137,318.24,440.16,15.0,6.6,0.124,62708.100000036,62709.800000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970717,116587.00
08/25/2014 08:45,1,0.623,ACTIVE,214.4,349.49,60.00,1408970704,"040051121000195","019011112586793",23.66,22,0.111,318.07,440.69,14.6,9.8,0.219,60482.100000001,60483.900000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970718,116588.00
08/25/2014 08:45,2,0.686,ACTIVE,215.32,342.95,59.996,1408970704,"274151322000083","019011112586793",27.71,25.00,0,332.73,347.16,19.3,16.7,0.124,238568.7,238568.7,21639,0,0,0,L,1151911521,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970719,116589.00
08/25/2014 08:45,2,0.717,ACTIVE,215.77,340.55,59.996,1408970704,"274151322000076","019011112586793",28.49,24.80,0,331.83,348.36,20.7,18.1,0.137,248888.3,248888.3,21618,0,0,0,L,1151911521,1,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970720,116590.00
08/25/2014 08:45,2,0.439,ACTIVE,215.54,405.77,59.996,1408970704,"274151322000094","019011112586793",38.25,25.50,0,335.14,416.29,17.1,14.6,0.106,176353.4,176353.4,22048,0,0,0,L,1151911521,1,122.68,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970721,116591.00
08/25/2014 08:45,2,0.691,ACTIVE,214.87,338.74,59.996,1408970704,"274151322000052","019011112586793",28.25,25.00,0,331.83,347.76,19.8,17.2,0.124,239616.6,239616.6,21581,0,0,0,L,1151911521,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970722,116592.00
08/25/2014 08:45,2,0.691,ACTIVE,215.54,339.95,59.996,1408970704,"274151322000085","019011112586793",27.65,24.30,0,333.93,347.46,19.4,16.8,0.115,238628.0,238628.0,21535,0,0,0,L,1151911521,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970723,116593.00
08/25/2014 08:45,2,0.686,ACTIVE,215.09,340.85,59.996,1408970704,"274151322000087","019011112586793",27.55,26.50,0,333.03,347.76,19.1,16.5,0.110,227144.1,227144.1,21563,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970724,116594.00
08/25/2014 08:45,2,0.656,ACTIVE,214.64,340.55,60.001,1408970704,"274151322000088","019011112586793",27.69,24.50,0,332.73,346.56,18.4,15.9,0.102,231769.3,231769.3,21552,0,0,0,L,1151911521,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970725,116595.00
08/25/2014 08:45,2,0.703,ACTIVE,215.09,339.65,59.990,1408970704,"274151322000095","019011112586793",28.43,24.50,0,331.23,347.16,20.3,17.6,0.124,246644.8,246644.8,21614,0,0,0,L,1151911521,1,123.36,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970726,116596.00
08/25/2014 08:45,2,0.459,ACTIVE,215.77,408.78,59.996,1408970704,"274151322000068","019011112586793",38.23,26.50,0,335.44,420.50,17.9,15.4,0.102,174539.0,174539.0,22103,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970727,116597.00
08/25/2014 08:45,2,0.688,ACTIVE,215.32,338.44,60.001,1408970704,"274151322000054","019011112586793",27.69,25.30,0,332.73,347.16,19.3,16.7,0.115,236383.2,236383.2,21688,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408970728,116598.00
08/25/2014 09:00,1,0.939,ACTIVE,215.7,390.27,60.03,1408971604,"040051121000097","019011112586793",25.56,24,0.143,317.61,441.66,23.9,11.2,0.101,61218.7,61222.7,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971606,116599.00
08/25/2014 09:00,1,0.997,ACTIVE,215.0,375.97,60.00,1408971604,"040051121000095","019011112586793",22.80,23,0.179,313.50,437.66,22.6,12.9,0.225,54632.8,54636.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971608,116600.00
08/25/2014 09:00,1,0.594,ACTIVE,215.1,411.61,60.00,1408971604,"033051125000132","019011112586793",34.47,23,0.157,316.31,440.06,20.3,12.1,0.006,53966.400000036,53969.699999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971609,116601.00
08/25/2014 09:00,1,0.597,ACTIVE,215.1,427.52,60.03,1408971604,"033051125000135","019011112586793",34.14,24,0.168,317.70,441.83,20.3,13.2,0.004,51573.999999964,51577.499999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971610,116602.00
08/25/2014 09:00,1,0.967,ACTIVE,214.9,342.28,60.03,1408971604,"040051121000116","019011112586793",25.49,23,0.171,312.31,440.00,24.5,19.7,0.222,60277.600000011,60281.500000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971612,116603.00
08/25/2014 09:00,1,0.940,ACTIVE,215.5,372.28,60.03,1408971604,"040051121000068","019011112586793",23.11,23,0.169,318.92,440.59,21.6,20.0,0.175,55408.5,55412.100000024,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971613,116604.00
08/25/2014 09:00,1,0.707,ACTIVE,215.4,421.36,60.03,1408971604,"033051125000118","019011112586793",38.36,23,0.183,317.03,442.18,27.0,15.9,0.018,69163,69167.900000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971614,116605.00
08/25/2014 09:00,1,0.699,ACTIVE,215.6,410.75,60.03,1408971604,"033051125000150","019011112586793",39.03,23,0.184,318.60,442.23,27.1,13.9,0.031,68190.4,68195.3,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971616,116606.00
08/25/2014 09:00,1,0.931,ACTIVE,215.4,388.59,60.03,1408971604,"040051121000185","019011112586793",24.33,23,0.135,318.45,441.27,22.5,10.5,0.023,62709.800000024,62713.500000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971617,116607.00
08/25/2014 09:00,1,0.916,ACTIVE,215.0,400.16,60.03,1408971604,"040051121000195","019011112586793",24.51,23,0.138,320.19,441.62,22.3,12.5,0.015,60483.900000001,60487.700000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971618,116608.00
08/25/2014 09:00,2,0.992,ACTIVE,215.09,344.45,60.012,1408971604,"274151322000083","019011112586793",28.11,25.50,0,329.13,352.27,28.2,25.3,0.190,238574.1,238574.1,21640,0,0,0,L,1151911521,1,122.91,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971619,116609.00
08/25/2014 09:00,2,1.045,ACTIVE,215.77,343.55,60.006,1408971604,"274151322000076","019011112586793",28.94,25.50,0,329.73,353.77,30.6,27.6,0.199,248894.2,248894.2,21619,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971620,116610.00
08/25/2014 09:00,2,0.666,ACTIVE,215.54,407.87,60.017,1408971604,"274151322000094","019011112586793",37.93,26.00,0,331.83,422.60,25.4,22.6,0.168,176358.2,176358.2,22049,0,0,0,L,1151911521,1,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971621,116611.00
08/25/2014 09:00,2,1.020,ACTIVE,215.32,345.36,60.022,1408971604,"274151322000052","019011112586793",28.13,25.80,0,328.52,352.57,29.0,26.1,0.186,239622.1,239622.1,21582,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971622,116612.00
08/25/2014 09:00,2,1.008,ACTIVE,215.32,345.96,60.012,1408971604,"274151322000085","019011112586793",27.95,25.00,0,329.43,352.57,28.5,25.6,0.181,238633.4,238633.4,21536,0,0,0,L,1151911521,1,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971623,116613.00
08/25/2014 09:00,2,0.992,ACTIVE,215.54,346.86,60.012,1408971604,"274151322000087","019011112586793",27.83,27.50,0,329.43,352.27,28.0,25.1,0.177,227149.5,227149.5,21564,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971624,116614.00
08/25/2014 09:00,2,0.979,ACTIVE,214.87,343.25,60.017,1408971604,"274151322000088","019011112586793",27.73,25.30,0,329.13,351.97,27.5,24.6,0.164,231774.5,231774.5,21553,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971625,116615.00
08/25/2014 09:00,2,1.033,ACTIVE,215.32,346.26,60.017,1408971604,"274151322000095","019011112586793",28.65,25.00,0,328.22,352.87,30.0,27.0,0.194,246650.5,246650.5,21615,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971626,116616.00
08/25/2014 09:00,2,0.678,ACTIVE,216.22,406.07,60.028,1408971604,"274151322000068","019011112586793",37.89,27.50,0,332.13,422.60,26.1,23.3,0.168,174543.9,174543.9,22104,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971627,116617.00
08/25/2014 09:00,2,0.996,ACTIVE,215.32,346.56,60.012,1408971604,"274151322000054","019011112586793",28.21,26.30,0,328.82,352.57,28.4,25.5,0.177,236388.6,236388.6,21689,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408971628,116618.00
08/25/2014 09:15,1,1.315,ACTIVE,214.8,323.02,60.00,1408972504,"040051121000097","019011112586793",25.98,24,0.215,313.38,443.74,34.0,34.3,0.256,61222.7,61228.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972507,116619.00
08/25/2014 09:15,1,1.357,ACTIVE,214.5,348.04,60.00,1408972504,"040051121000095","019011112586793",23.36,24,0.264,314.46,439.07,31.5,26.2,0.239,54636.2,54641.2,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972508,116620.00
08/25/2014 09:15,1,0.871,ACTIVE,214.5,398.24,60.00,1408972504,"033051125000132","019011112586793",34.22,24,0.257,316.32,442.73,29.6,28.3,0.058,53969.699999988,53974.600000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972509,116621.00
08/25/2014 09:15,1,0.849,ACTIVE,214.7,360.80,60.00,1408972504,"033051125000135","019011112586793",34.29,24,0.242,320.18,442.49,28.9,34.9,0.188,51577.499999964,51582.399999964,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972511,116622.00
08/25/2014 09:15,1,1.346,ACTIVE,214.7,394.09,60.00,1408972504,"040051121000116","019011112586793",25.84,23,0.195,311.18,442.18,34.6,25.8,0.081,60281.500000011,60287.400000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972512,116623.00
08/25/2014 09:15,1,1.313,ACTIVE,214.7,383.38,60.00,1408972504,"040051121000068","019011112586793",23.74,24,0.226,316.79,442.34,31.0,33.0,0.060,55412.100000024,55417.300000012,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972514,116624.00
08/25/2014 09:15,1,0.994,ACTIVE,214.5,370.43,60.00,1408972504,"033051125000118","019011112586793",39.01,24,0.234,316.02,443.74,38.5,38.9,0.180,69167.900000036,69174.699999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972515,116625.00
08/25/2014 09:15,1,0.996,ACTIVE,214.4,361.18,60.00,1408972504,"033051125000150","019011112586793",39.01,24,0.231,316.79,444.37,38.6,33.4,0.264,68195.3,68202.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972516,116626.00
08/25/2014 09:15,1,1.267,ACTIVE,214.9,395.04,60.00,1408972504,"040051121000185","019011112586793",25.30,24,0.235,318.54,442.77,31.9,31.6,0.043,62713.500000012,62718.899999988,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972517,116627.00
08/25/2014 09:15,1,1.305,ACTIVE,215.1,369.13,60.00,1408972504,"040051121000195","019011112586793",25.20,24,0.201,316.85,443.81,32.7,33.3,0.103,60487.700000001,60493.200000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972519,116628.00
08/25/2014 09:15,2,1.375,ACTIVE,214.64,343.55,59.996,1408972504,"274151322000083","019011112586793",28.51,26.50,0,333.03,357.68,39.6,36.3,0.278,238581.5,238581.5,21641,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972520,116629.00
08/25/2014 09:15,2,1.479,ACTIVE,215.09,352.27,59.996,1408972504,"274151322000076","019011112586793",28.84,26.50,0,333.93,359.48,43.2,39.8,0.296,248902.2,248902.2,21620,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972521,116630.00
08/25/2014 09:15,2,0.908,ACTIVE,215.09,422.30,60.017,1408972504,"274151322000094","019011112586793",39.06,27.00,0,332.43,432.52,36.1,32.9,0.252,176364.7,176364.7,22050,0,0,0,L,1151911521,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972522,116631.00
08/25/2014 09:15,2,1.410,ACTIVE,214.64,346.56,59.990,1408972504,"274151322000052","019011112586793",28.43,26.80,0,333.03,358.28,40.7,37.3,0.278,239629.7,239629.7,21583,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972522,116632.00
08/25/2014 09:15,2,1.395,ACTIVE,214.87,351.67,59.996,1408972504,"274151322000085","019011112586793",28.51,25.80,0,333.93,358.58,40.2,36.9,0.265,238640.8,238640.8,21537,0,0,0,L,1151911521,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972523,116633.00
08/25/2014 09:15,2,1.369,ACTIVE,214.64,345.06,59.996,1408972504,"274151322000087","019011112586793",28.15,28.80,0,333.03,357.38,39.1,35.8,0.261,227156.7,227156.7,21565,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972524,116634.00
08/25/2014 09:15,2,1.365,ACTIVE,214.41,350.47,59.996,1408972504,"274151322000088","019011112586793",28.23,26.00,0,332.43,357.68,39.1,35.8,0.261,231781.6,231781.6,21554,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972525,116635.00
08/25/2014 09:15,2,1.447,ACTIVE,214.87,345.36,59.996,1408972504,"274151322000095","019011112586793",29.00,26.00,0,333.33,358.58,42.5,39.1,0.283,246658.3,246658.3,21616,0,0,0,L,1151911521,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972526,116636.00
08/25/2014 09:15,2,0.916,ACTIVE,215.54,420.20,59.985,1408972504,"274151322000068","019011112586793",39.24,28.50,0,332.13,433.42,36.4,33.2,0.230,174550.6,174550.6,22105,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972527,116637.00
08/25/2014 09:15,2,1.389,ACTIVE,215.09,350.17,59.996,1408972504,"274151322000054","019011112586793",28.45,27.00,0,333.03,358.28,40.1,36.8,0.274,236396.0,236396.0,21690,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408972528,116638.00
08/25/2014 09:30,1,1.659,ACTIVE,213.3,337.44,60.00,1408973404,"040051121000097","019011112586793",26.15,25,0.276,306.89,441.38,43.1,34.8,0.311,61228.6,61237.2,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973406,116639.00
08/25/2014 09:30,1,1.690,ACTIVE,212.9,345.09,60.00,1408973404,"040051121000095","019011112586793",23.53,25,0.225,301.97,440.80,39.5,38.7,0.229,54641.2,54648.8,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973407,116640.00
08/25/2014 09:30,1,1.077,ACTIVE,213.3,402.24,60.00,1408973404,"033051125000132","019011112586793",34.81,25,0.223,307.10,443.45,37.3,29.1,0.093,53974.600000024,53982,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973409,116641.00
08/25/2014 09:30,1,1.060,ACTIVE,213.5,371.85,60.00,1408973404,"033051125000135","019011112586793",34.46,25,0.224,308.61,444.92,36.3,33.5,0.210,51582.399999964,51589.799999964,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973410,116642.00
08/25/2014 09:30,1,1.661,ACTIVE,212.8,364.05,60.00,1408973404,"040051121000116","019011112586793",26.04,24,0.270,303.76,442.85,43.0,43.8,0.203,60287.400000011,60295.800000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973411,116643.00
08/25/2014 09:30,1,1.655,ACTIVE,214.0,379.87,60.00,1408973404,"040051121000068","019011112586793",23.44,25,0.232,307.25,442.78,38.6,38.2,0.151,55417.300000012,55425,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973413,116644.00
08/25/2014 09:30,1,1.218,ACTIVE,213.2,415.92,60.00,1408973404,"033051125000118","019011112586793",39.27,25,0.297,311.66,446.99,47.6,39.6,0.119,69174.699999988,69184.699999988,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973414,116645.00
08/25/2014 09:30,1,1.212,ACTIVE,213.6,431.48,60.03,1408973404,"033051125000150","019011112586793",39.35,25,0.295,306.88,447.03,47.4,49.9,0.100,68202.4,68212.3,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973416,116646.00
08/25/2014 09:30,1,1.592,ACTIVE,213.4,336.12,60.00,1408973404,"040051121000185","019011112586793",25.35,25,0.256,305.96,443.19,40.1,40.6,0.302,62718.899999988,62726.899999988,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973417,116647.00
08/25/2014 09:30,1,1.602,ACTIVE,212.9,351.42,60.00,1408973404,"040051121000195","019011112586793",25.30,25,0.257,306.43,440.87,40.3,34.9,0.257,60493.200000001,60501.500000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973418,116648.00
08/25/2014 09:30,2,1.742,ACTIVE,214.19,341.75,59.996,1408973404,"274151322000083","019011112586793",28.47,27.50,0,319.51,363.69,50.2,46.5,0.362,238591.9,238591.9,21642,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973419,116649.00
08/25/2014 09:30,2,1.859,ACTIVE,214.64,353.77,59.959,1408973404,"274151322000076","019011112586793",29.06,27.80,0,322.81,367.00,54.7,50.9,0.380,248913.6,248913.6,21621,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973420,116650.00
