ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 09:30,2,1.119,ACTIVE,214.41,426.51,59.996,1408973404,"274151322000094","019011112586793",39.80,28.00,0,334.24,446.95,45.0,41.5,0.305,176374.1,176374.1,22051,0,0,0,L,1151911521,1,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973421,116651.00
08/25/2014 09:30,2,1.770,ACTIVE,214.19,343.55,59.996,1408973404,"274151322000052","019011112586793",28.61,28.00,0,318.91,364.29,51.2,47.5,0.349,239640.3,239640.3,21584,0,0,0,L,1151911521,1,121.78,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973422,116652.00
08/25/2014 09:30,2,1.748,ACTIVE,214.41,344.76,59.996,1408973404,"274151322000085","019011112586793",28.77,27.00,0,321.01,364.59,50.9,47.2,0.349,238651.4,238651.4,21538,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973423,116653.00
08/25/2014 09:30,2,1.756,ACTIVE,214.41,350.77,59.996,1408973404,"274151322000087","019011112586793",27.77,30.30,0,320.11,363.39,49.4,45.7,0.336,227166.9,227166.9,21566,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973424,116654.00
08/25/2014 09:30,2,1.725,ACTIVE,213.96,353.17,59.975,1408973404,"274151322000088","019011112586793",28.43,27.30,0,319.81,363.99,49.6,45.9,0.336,231791.9,231791.9,21555,0,0,0,L,1151911521,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973425,116655.00
08/25/2014 09:30,2,1.840,ACTIVE,213.96,342.95,59.990,1408973404,"274151322000095","019011112586793",28.88,27.30,0,319.81,366.10,53.8,50.0,0.367,246669.5,246669.5,21617,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973426,116656.00
08/25/2014 09:30,2,1.189,ACTIVE,214.87,421.10,59.990,1408973404,"274151322000068","019011112586793",38.68,29.80,0,335.14,447.85,46.6,43.0,0.309,174560.1,174560.1,22106,0,0,0,L,1151911521,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973427,116657.00
08/25/2014 09:30,2,1.746,ACTIVE,214.41,353.17,60.006,1408973404,"274151322000054","019011112586793",28.63,28.50,0,319.51,364.59,50.6,46.9,0.354,236406.5,236406.5,21691,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408973428,116658.00
08/25/2014 09:45,1,2.021,ACTIVE,216.0,344.08,60.03,1408974304,"040051121000097","019011112586793",25.88,27,0.325,299.95,449.57,52.0,41.2,0.399,61237.2,61248.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974306,116659.00
08/25/2014 09:45,1,2.045,ACTIVE,215.7,364.75,60.03,1408974304,"040051121000095","019011112586793",23.48,26,0.285,307.36,443.62,47.8,47.4,0.276,54648.8,54658.9,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974307,116660.00
08/25/2014 09:45,1,1.319,ACTIVE,216.3,407.37,60.03,1408974304,"033051125000132","019011112586793",34.55,26,0.270,313.42,442.29,45.3,35.4,0.164,53982,53991.900000036,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974309,116661.00
08/25/2014 09:45,1,1.308,ACTIVE,216.8,349.42,60.03,1408974304,"033051125000135","019011112586793",34.37,26,0.294,315.55,441.42,44.7,35.7,0.320,51589.799999964,51599.599999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974310,116662.00
08/25/2014 09:45,1,2.085,ACTIVE,216.3,330.74,60.03,1408974304,"040051121000116","019011112586793",25.75,25,0.311,298.87,447.73,53.4,54.4,0.308,60295.800000011,60307.200000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974311,116663.00
08/25/2014 09:45,1,2.101,ACTIVE,216.9,397.41,60.03,1408974304,"040051121000068","019011112586793",23.49,26,0.284,309.43,447.02,49.1,39.7,0.244,55425,55435.400000036,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974313,116664.00
08/25/2014 09:45,1,1.631,ACTIVE,216.4,339.08,60.03,1408974304,"033051125000118","019011112586793",33.25,26,0.314,299.75,449.71,53.9,42.9,0.376,69184.699999988,69197,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974314,116665.00
08/25/2014 09:45,1,1.633,ACTIVE,216.7,361.10,60.03,1408974304,"033051125000150","019011112586793",33.04,26,0.292,301.31,449.26,53.7,47.2,0.204,68212.3,68224.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974315,116666.00
08/25/2014 09:45,1,2.030,ACTIVE,216.6,404.39,60.03,1408974304,"040051121000185","019011112586793",25.62,26,0.305,301.83,448.00,51.7,55.4,0.215,62726.899999988,62737.800000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974317,116667.00
08/25/2014 09:45,1,2.082,ACTIVE,216.4,364.46,60.03,1408974304,"040051121000195","019011112586793",25.42,26,0.287,301.57,448.72,52.6,46.2,0.321,60501.500000001,60512.600000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974318,116668.00
08/25/2014 09:45,2,2.084,ACTIVE,218.03,355.58,60.017,1408974304,"274151322000083","019011112586793",28.57,29.30,0,328.22,373.31,60.3,56.3,0.424,238605.4,238605.4,21643,0,0,0,L,1151911521,1,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974319,116669.00
08/25/2014 09:45,2,2.232,ACTIVE,218.03,363.09,60.028,1408974304,"274151322000076","019011112586793",29.16,29.30,0,332.13,377.22,66.0,61.8,0.446,248928.5,248928.5,21622,0,0,0,L,1151911521,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974320,116670.00
08/25/2014 09:45,2,1.402,ACTIVE,217.80,423.81,60.017,1408974304,"274151322000094","019011112586793",38.72,29.50,0,331.83,446.65,55.5,51.7,0.380,176386.5,176386.5,22052,0,0,0,L,1151911521,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974321,116671.00
08/25/2014 09:45,2,2.143,ACTIVE,217.35,360.38,60.017,1408974304,"274151322000052","019011112586793",28.41,29.80,0,328.52,374.81,61.6,57.5,0.420,239654.2,239654.2,21585,0,0,0,L,1151911521,1,124.04,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974322,116672.00
08/25/2014 09:45,2,2.109,ACTIVE,217.80,354.37,60.012,1408974304,"274151322000085","019011112586793",28.73,28.50,0,330.03,374.51,61.4,57.3,0.411,238665.2,238665.2,21539,0,0,0,L,1151911521,1,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974323,116673.00
08/25/2014 09:45,2,2.082,ACTIVE,217.58,359.78,60.017,1408974304,"274151322000087","019011112586793",28.05,32.20,0,329.13,373.01,59.1,55.1,0.393,227180.2,227180.2,21567,0,0,0,L,1151911521,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974324,116674.00
08/25/2014 09:45,2,2.084,ACTIVE,217.35,351.97,60.022,1408974304,"274151322000088","019011112586793",28.47,29.00,0,329.43,373.31,60.0,56.0,0.398,231805.4,231805.4,21556,0,0,0,L,1151911521,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974325,116675.00
08/25/2014 09:45,2,2.191,ACTIVE,217.80,358.28,60.022,1408974304,"274151322000095","019011112586793",29.20,28.80,0,328.82,376.01,64.8,60.7,0.429,246684.1,246684.1,21618,0,0,0,L,1151911521,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974326,116676.00
08/25/2014 09:45,2,1.422,ACTIVE,218.48,425.61,60.001,1408974304,"274151322000068","019011112586793",38.86,31.30,0,332.13,453.26,56.0,52.1,0.367,174572.5,174572.5,22107,0,0,0,L,1151911521,1,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974326,116677.00
08/25/2014 09:45,2,2.121,ACTIVE,217.80,352.87,60.017,1408974304,"274151322000054","019011112586793",28.39,30.00,0,328.52,374.51,61.0,57.0,0.420,236420.2,236420.2,21692,0,0,0,L,1151911521,1,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408974327,116678.00
08/25/2014 10:00,1,2.190,ACTIVE,215.6,360.41,60.03,1408975204,"040051121000097","019011112586793",25.76,27,0.300,301.99,449.43,56.1,42.6,0.350,61248.7,61259.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975207,116679.00
08/25/2014 10:00,1,2.169,ACTIVE,215.0,439.35,60.00,1408975204,"040051121000095","019011112586793",23.75,26,0.305,316.43,441.58,51.2,51.0,0.115,54658.9,54668.300000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975208,116680.00
08/25/2014 10:00,1,1.397,ACTIVE,214.9,428.88,60.03,1408975204,"033051125000132","019011112586793",34.71,27,0.306,321.11,441.15,48.2,37.5,0.099,53991.900000036,54000.800000012,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975209,116681.00
08/25/2014 10:00,1,1.373,ACTIVE,215.2,393.99,60.00,1408975204,"033051125000135","019011112586793",34.36,27,0.306,322.63,440.72,46.9,37.2,0.237,51599.599999964,51608.499999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975210,116682.00
08/25/2014 10:00,1,2.134,ACTIVE,215.2,388.91,60.00,1408975204,"040051121000116","019011112586793",25.93,26,0.284,302.92,447.64,55.0,45.2,0.238,60307.200000011,60317.500000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975212,116683.00
08/25/2014 10:00,1,2.117,ACTIVE,215.4,412.04,60.00,1408975204,"040051121000068","019011112586793",23.70,27,0.316,308.42,447.02,49.9,41.5,0.151,55435.400000036,55444.900000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975214,116684.00
08/25/2014 10:00,1,1.646,ACTIVE,215.3,344.62,60.03,1408975204,"033051125000118","019011112586793",33.42,27,0.296,302.54,449.57,54.7,64.6,0.260,69197,69208.699999988,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975215,116685.00
08/25/2014 10:00,1,1.644,ACTIVE,215.5,388.50,60.00,1408975204,"033051125000150","019011112586793",33.26,27,0.303,304.59,448.86,54.4,60.0,0.134,68224.5,68236.2,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975216,116686.00
08/25/2014 10:00,1,2.038,ACTIVE,215.7,377.51,60.03,1408975204,"040051121000185","019011112586793",25.80,27,0.348,306.28,448.37,52.3,52.6,0.148,62737.800000024,62747.899999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975217,116687.00
08/25/2014 10:00,1,2.108,ACTIVE,214.6,342.91,60.00,1408975204,"040051121000195","019011112586793",25.20,27,0.279,304.48,448.52,52.8,54.5,0.343,60512.600000001,60522.800000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975219,116688.00
08/25/2014 10:00,2,2.246,ACTIVE,215.54,347.16,60.001,1408975204,"274151322000083","019011112586793",28.57,30.30,0,332.43,372.41,65.0,60.8,0.468,238618.0,238618.0,21644,0,0,0,L,1151911521,1,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975220,116689.00
08/25/2014 10:00,2,2.404,ACTIVE,216.45,347.46,60.001,1408975204,"274151322000076","019011112586793",29.28,30.30,0,334.24,376.01,71.2,66.8,0.486,248942.2,248942.2,21623,0,0,0,L,1151911521,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975221,116690.00
08/25/2014 10:00,2,1.514,ACTIVE,216.00,419.90,60.001,1408975204,"274151322000094","019011112586793",38.96,30.50,0,385.93,447.55,59.2,55.3,0.411,176397.9,176397.9,22053,0,0,0,L,1151911521,1,122.91,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975222,116691.00
08/25/2014 10:00,2,2.293,ACTIVE,215.32,360.08,60.001,1408975204,"274151322000052","019011112586793",28.63,30.80,0,332.73,373.31,66.4,62.2,0.455,239667.0,239667.0,21586,0,0,0,L,1151911521,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975223,116692.00
08/25/2014 10:00,2,2.287,ACTIVE,215.54,348.66,59.980,1408975204,"274151322000085","019011112586793",28.67,29.50,0,333.93,374.21,66.3,62.1,0.446,238678.0,238678.0,21540,0,0,0,L,1151911521,1,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975224,116693.00
08/25/2014 10:00,2,2.283,ACTIVE,215.77,348.06,60.001,1408975204,"274151322000087","019011112586793",27.65,33.50,0,333.03,372.71,64.0,59.8,0.442,227192.5,227192.5,21568,0,0,0,L,1151911521,1,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975225,116694.00
08/25/2014 10:00,2,2.254,ACTIVE,215.09,348.36,59.996,1408975204,"274151322000088","019011112586793",28.45,30.00,0,333.33,372.71,64.8,60.6,0.433,231817.8,231817.8,21557,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975226,116695.00
08/25/2014 10:00,2,2.396,ACTIVE,215.54,347.16,60.001,1408975204,"274151322000095","019011112586793",28.77,29.80,0,333.03,375.11,69.8,65.4,0.464,246697.6,246697.6,21619,0,0,0,L,1151911521,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975227,116696.00
08/25/2014 10:00,2,1.512,ACTIVE,216.22,423.81,59.996,1408975204,"274151322000068","019011112586793",39.24,32.00,0,388.64,446.95,60.4,56.4,0.411,174584.0,174584.0,22108,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975228,116697.00
08/25/2014 10:00,2,2.283,ACTIVE,215.54,346.26,59.985,1408975204,"274151322000054","019011112586793",28.53,31.00,0,333.33,374.21,65.9,61.7,0.446,236432.9,236432.9,21693,0,0,0,L,1151911521,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408975229,116698.00
08/25/2014 10:15,1,4.208,ACTIVE,216.2,359.21,60.03,1408976104,"040051121000097","019011112586793",25.82,29,0.480,302.60,451.28,108.1,103.3,0.494,61259.3,61275.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976106,116699.00
08/25/2014 10:15,1,4.221,ACTIVE,216.0,353.54,60.03,1408976104,"040051121000095","019011112586793",23.30,28,0.433,299.22,448.36,97.8,93.0,0.448,54668.300000012,54683.100000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976108,116700.00
08/25/2014 10:15,1,2.731,ACTIVE,216.5,353.47,60.03,1408976104,"033051125000132","019011112586793",34.13,29,0.409,301.98,450.54,92.7,88.1,0.432,54000.800000012,54015,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976109,116701.00
08/25/2014 10:15,1,2.648,ACTIVE,216.6,332.04,60.03,1408976104,"033051125000135","019011112586793",34.19,29,0.400,303.44,450.64,90.0,86.4,0.421,51608.499999964,51621.999999964,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976110,116702.00
08/25/2014 10:15,1,4.100,ACTIVE,215.8,349.53,60.07,1408976104,"040051121000116","019011112586793",25.68,28,0.464,299.83,449.38,104.8,99.6,0.480,60317.500000011,60334.000000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976112,116703.00
08/25/2014 10:15,1,4.149,ACTIVE,216.3,355.68,60.03,1408976104,"040051121000068","019011112586793",23.44,29,0.428,302.78,448.47,96.7,92.2,0.446,55444.900000036,55460.100000024,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976113,116704.00
08/25/2014 10:15,1,3.035,ACTIVE,215.8,348.77,60.07,1408976104,"033051125000118","019011112586793",39.01,29,0.526,293.51,449.78,117.8,113.1,0.540,69208.699999988,69226.5,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976114,116705.00
08/25/2014 10:15,1,3.014,ACTIVE,216.3,358.94,60.03,1408976104,"033051125000150","019011112586793",39.10,29,0.525,296.13,449.96,117.3,113.0,0.537,68236.2,68253.9,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976116,116706.00
08/25/2014 10:15,1,3.953,ACTIVE,216.3,348.79,60.03,1408976104,"040051121000185","019011112586793",25.65,29,0.447,301.24,450.96,100.9,96.4,0.464,62747.899999988,62763.7,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976117,116707.00
08/25/2014 10:15,1,4.116,ACTIVE,215.7,351.19,60.03,1408976104,"040051121000195","019011112586793",25.38,29,0.461,302.59,450.98,103.9,98.9,0.477,60522.800000001,60539.300000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976118,116708.00
08/25/2014 10:15,2,4.326,ACTIVE,217.58,347.46,60.028,1408976104,"274151322000083","019011112586793",28.21,36.00,0,320.11,377.52,123.5,117.3,0.491,238637.1,238637.1,21645,0,0,0,L,1151911521,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976119,116709.00
08/25/2014 10:15,2,4.674,ACTIVE,218.03,360.38,60.059,1408976104,"274151322000076","019011112586793",28.90,36.00,0,322.81,379.62,136.8,130.1,0.521,248963.4,248963.4,21624,0,0,0,L,1151911521,1,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976120,116710.00
08/25/2014 10:15,2,2.902,ACTIVE,217.80,429.82,60.028,1408976104,"274151322000094","019011112586793",39.28,35.40,0,389.54,447.55,115.1,109.1,0.438,176415.6,176415.6,22054,0,0,0,L,1151911521,1,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976121,116711.00
08/25/2014 10:15,2,4.428,ACTIVE,217.35,347.46,60.028,1408976104,"274151322000052","019011112586793",28.35,35.60,0,319.51,378.42,127.0,120.7,0.482,239686.7,239686.7,21587,0,0,0,L,1151911521,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976122,116712.00
08/25/2014 10:15,2,4.457,ACTIVE,217.58,347.46,60.038,1408976104,"274151322000085","019011112586793",28.37,34.50,0,322.81,379.32,127.8,121.5,0.477,238697.7,238697.7,21541,0,0,0,L,1151911521,1,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976123,116713.00
08/25/2014 10:15,2,4.357,ACTIVE,217.35,348.96,60.033,1408976104,"274151322000087","019011112586793",27.65,38.80,0,321.61,377.82,122.0,115.8,0.460,227211.4,227211.4,21569,0,0,0,L,1151911521,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976124,116714.00
08/25/2014 10:15,2,4.424,ACTIVE,217.13,354.67,60.028,1408976104,"274151322000088","019011112586793",28.05,34.00,0,322.21,378.12,125.7,119.4,0.473,231837.1,231837.1,21558,0,0,0,L,1151911521,1,124.49,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976125,116715.00
08/25/2014 10:15,2,4.604,ACTIVE,217.35,366.40,60.038,1408976104,"274151322000095","019011112586793",28.73,35.40,0,321.31,379.62,133.9,127.3,0.499,246718.3,246718.3,21620,0,0,0,L,1151911521,1,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976127,116716.00
08/25/2014 10:15,2,2.932,ACTIVE,218.26,429.22,60.028,1408976104,"274151322000068","019011112586793",39.14,37.30,0,387.44,449.05,116.5,110.5,0.429,174601.9,174601.9,22109,0,0,0,L,1151911521,1,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976128,116717.00
08/25/2014 10:15,2,4.410,ACTIVE,217.58,361.59,60.022,1408976104,"274151322000054","019011112586793",28.41,35.60,0,321.61,379.62,126.9,120.5,0.477,236452.5,236452.5,21694,0,0,0,L,1151911521,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408976129,116718.00
08/25/2014 10:30,1,3.854,ACTIVE,214.7,353.08,60.03,1408977004,"040051121000097","019011112586793",24.80,33,0.423,282.37,442.00,95.1,90.5,0.443,61275.8,61303.2,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977007,116719.00
08/25/2014 10:30,1,3.935,ALERT,214.4,349.72,60.00,1408977004,"040051121000095","019011112586793",22.46,32,0.387,299.48,478.75,87.9,82.6,0.406,54683.100000024,54707.800000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408977008,116720.00
08/25/2014 10:30,1,2.674,ACTIVE,215.2,327.20,60.00,1408977004,"033051125000132","019011112586793",33.20,32,0.389,314.63,363.44,88.3,83.4,0.412,54015,54038.600000024,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977010,116721.00
08/25/2014 10:30,1,2.819,ACTIVE,215.7,324.13,60.03,1408977004,"033051125000135","019011112586793",33.06,32,0.413,302.59,428.93,92.7,88.8,0.433,51621.999999964,51645.199999964,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977011,116722.00
08/25/2014 10:30,1,4.915,ACTIVE,215.2,331.73,60.00,1408977004,"040051121000116","019011112586793",24.47,31,0.531,312.44,367.70,119.7,113.6,0.542,60334.000000011,60361.100000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977013,116723.00
08/25/2014 10:30,1,5.218,ACTIVE,215.9,352.55,60.03,1408977004,"040051121000068","019011112586793",22.59,32,0.521,314.46,366.33,117.3,112.1,0.534,55460.100000024,55485.400000036,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977014,116724.00
08/25/2014 10:30,1,3.821,ACTIVE,215.6,338.33,60.03,1408977004,"033051125000118","019011112586793",38.55,32,0.657,311.38,374.57,146.6,140.7,0.655,69226.5,69257.400000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977016,116725.00
08/25/2014 10:30,1,3.809,ALERT,215.8,327.43,60.00,1408977004,"033051125000150","019011112586793",38.38,32,0.654,274.85,482.63,145.5,140.9,0.652,68253.9,68284.6,71,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1408977017,116726.00
08/25/2014 10:30,1,5.073,ACTIVE,215.9,357.76,60.00,1408977004,"040051121000185","019011112586793",24.79,33,0.559,291.22,464.08,125.1,120.3,0.566,62763.7,62790.399999988,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977018,116727.00
08/25/2014 10:30,1,5.213,ACTIVE,215.0,347.99,60.03,1408977004,"040051121000195","019011112586793",24.60,33,0.570,313.04,369.35,127.6,121.7,0.578,60539.300000001,60566.700000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977020,116728.00
08/25/2014 10:30,2,3.963,ACTIVE,215.77,355.58,60.006,1408977004,"274151322000083","019011112586793",27.45,41.00,0,331.83,379.32,110.1,104.4,0.442,238668.3,238668.3,21646,0,0,0,L,1151911521,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977021,116729.00
08/25/2014 10:30,2,4.238,ALERT,216.67,343.85,60.012,1408977004,"274151322000076","019011112586793",28.09,41.00,0,297.57,389.54,120.6,114.5,0.464,248997.6,248997.6,21625,0,0,0,L,1151911521,1,123.36,124.49,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977023,116730.00
08/25/2014 10:30,2,2.740,ACTIVE,215.77,406.67,60.017,1408977004,"274151322000094","019011112586793",37.21,40.60,0,382.33,458.67,103.2,97.7,0.398,176444.8,176444.8,22055,0,0,0,L,1151911521,1,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977023,116731.00
08/25/2014 10:30,2,4.070,ACTIVE,216.00,352.27,60.012,1408977004,"274151322000052","019011112586793",27.35,41.50,0,315.30,419.30,112.8,106.9,0.433,239718.7,239718.7,21588,0,0,0,L,1151911521,1,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977024,116732.00
08/25/2014 10:30,2,4.053,ALERT,216.22,344.76,60.006,1408977004,"274151322000085","019011112586793",27.71,39.00,0,297.87,381.73,113.8,107.9,0.429,238729.9,238729.9,21542,0,0,0,L,1151911521,1,123.59,124.04,0002,34,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977026,116733.00
08/25/2014 10:30,2,4.004,ALERT,216.22,345.66,60.006,1408977004,"274151322000087","019011112586793",26.24,44.80,0,297.26,379.02,106.4,100.7,0.402,227241.7,227241.7,21570,0,0,0,L,1151911521,1,123.14,124.27,0002,39,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977028,116734.00
08/25/2014 10:30,2,4.047,ACTIVE,215.77,342.35,60.012,1408977004,"274151322000088","019011112586793",27.21,38.80,0,315.60,412.08,111.5,105.7,0.415,231868.8,231868.8,21559,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977029,116735.00
08/25/2014 10:30,2,4.229,ACTIVE,215.77,353.17,60.017,1408977004,"274151322000095","019011112586793",27.79,40.00,0,333.33,383.23,118.9,112.9,0.442,246752.1,246752.1,21621,0,0,0,L,1151911521,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977030,116736.00
08/25/2014 10:30,2,2.631,ALERT,216.67,420.80,60.017,1408977004,"274151322000068","019011112586793",38.45,41.80,0,297.26,483.32,102.0,96.6,0.384,174631.0,174631.0,22110,0,0,0,L,1151911521,1,123.59,124.49,0002,38,0,0,0,0,0,0,1,1223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977032,116737.00
08/25/2014 10:30,2,4.062,ACTIVE,216.00,349.86,60.017,1408977004,"274151322000054","019011112586793",27.45,40.40,0,332.73,382.33,112.9,107.0,0.429,236484.5,236484.5,21695,0,0,0,L,1151911521,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977033,116738.00
08/25/2014 10:45,1,6.065,ACTIVE,216.1,336.82,60.00,1408977904,"040051121000097","019011112586793",24.26,37,0.654,315.17,381.68,146.4,140.4,0.654,61303.2,61335.9,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977907,116739.00
08/25/2014 10:45,1,5.931,ACTIVE,215.7,323.36,60.03,1408977904,"040051121000095","019011112586793",21.72,36,0.570,313.39,375.33,128.2,122.5,0.576,54707.800000012,54737.300000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977908,116740.00
08/25/2014 10:45,1,3.719,ACTIVE,216.2,323.25,60.03,1408977904,"033051125000132","019011112586793",32.65,36,0.537,317.63,374.20,120.8,115.7,0.546,54038.600000024,54066.800000012,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977909,116741.00
08/25/2014 10:45,1,3.630,ACTIVE,216.4,324.85,60.03,1408977904,"033051125000135","019011112586793",32.19,36,0.522,317.69,373.77,116.3,112.7,0.529,51645.199999964,51673.199999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977911,116742.00
08/25/2014 10:45,1,5.611,ACTIVE,215.1,327.87,60.00,1408977904,"040051121000116","019011112586793",24.08,34,0.599,314.31,379.88,134.5,128.5,0.608,60361.100000011,60393.400000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977912,116743.00
08/25/2014 10:45,1,5.546,ACTIVE,216.0,322.40,60.03,1408977904,"040051121000068","019011112586793",21.89,36,0.539,315.75,376.35,120.8,115.8,0.548,55485.400000036,55515.199999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977913,116744.00
08/25/2014 10:45,1,3.850,ACTIVE,215.7,322.61,60.00,1408977904,"033051125000118","019011112586793",37.30,36,0.638,312.68,387.20,142.9,137.1,0.639,69257.400000036,69294.699999988,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977915,116745.00
08/25/2014 10:45,1,3.767,ACTIVE,216.6,353.61,60.00,1408977904,"033051125000150","019011112586793",37.81,36,0.634,313.20,387.95,141.7,136.6,0.638,68284.6,68321.9,75,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977917,116746.00
08/25/2014 10:45,1,5.246,ACTIVE,216.4,326.35,60.00,1408977904,"040051121000185","019011112586793",24.08,37,0.561,316.63,380.64,125.7,121.0,0.564,62790.399999988,62822.800000024,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977918,116747.00
08/25/2014 10:45,1,5.363,ACTIVE,215.7,340.31,60.00,1408977904,"040051121000195","019011112586793",24.11,37,0.572,314.74,381.04,128.7,122.8,0.578,60566.700000001,60599.600000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977920,116748.00
08/25/2014 10:45,2,6.338,ACTIVE,216.67,367.30,60.001,1408977904,"274151322000083","019011112586793",26.54,47.00,0,331.53,388.64,170.3,162.5,0.676,238705.5,238705.5,21647,0,0,0,L,1151911521,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977921,116749.00
08/25/2014 10:45,2,6.760,ACTIVE,217.58,357.08,59.996,1408977904,"274151322000076","019011112586793",27.21,48.00,0,332.13,393.45,186.2,177.7,0.725,249038.5,249038.5,21627,0,0,0,L,1151911521,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977921,116750.00
08/25/2014 10:45,2,4.309,ACTIVE,216.90,399.16,59.985,1408977904,"274151322000094","019011112586793",36.90,46.00,0,375.71,444.54,161.0,153.4,0.619,176480.0,176480.0,22056,0,0,0,L,1151911521,1,123.59,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977922,116751.00
08/25/2014 10:45,2,6.494,ACTIVE,217.13,356.48,59.996,1408977904,"274151322000052","019011112586793",26.46,48.30,0,331.23,388.94,174.0,166.0,0.663,239756.8,239756.8,21589,0,0,0,L,1151911521,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977923,116752.00
08/25/2014 10:45,2,6.443,ACTIVE,217.13,353.17,59.980,1408977904,"274151322000085","019011112586793",26.98,44.00,0,331.23,390.14,175.8,167.8,0.663,238768.5,238768.5,21544,0,0,0,L,1151911521,1,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977924,116753.00
08/25/2014 10:45,2,6.346,ACTIVE,216.90,357.38,60.001,1408977904,"274151322000087","019011112586793",25.01,52.00,0,331.83,385.63,160.7,153.2,0.623,227277.4,227277.4,21572,0,0,0,L,1151911521,1,123.81,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977925,116754.00
08/25/2014 10:45,2,6.357,ACTIVE,216.67,345.06,59.996,1408977904,"274151322000088","019011112586793",26.72,45.00,0,331.23,388.94,171.9,164.0,0.641,231906.6,231906.6,21560,0,0,0,L,1151911521,1,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977926,116755.00
08/25/2014 10:45,2,6.701,ACTIVE,216.90,346.26,59.996,1408977904,"274151322000095","019011112586793",27.00,46.80,0,330.93,392.25,182.9,174.6,0.672,246792.3,246792.3,21622,0,0,0,L,1151911521,1,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977927,116756.00
08/25/2014 10:45,2,4.334,ACTIVE,218.26,416.29,60.001,1408977904,"274151322000068","019011112586793",36.84,47.00,0,375.71,440.94,162.1,154.5,0.610,174666.3,174666.3,22112,0,0,0,L,1151911521,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977928,116757.00
08/25/2014 10:45,2,6.434,ACTIVE,217.13,357.98,60.001,1408977904,"274151322000054","019011112586793",26.64,46.40,0,330.93,390.44,173.3,165.4,0.654,236522.7,236522.7,21696,0,0,0,L,1151911521,1,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408977929,116758.00
08/25/2014 11:00,1,2.190,ACTIVE,214.2,396.20,60.03,1408978804,"040051121000097","019011112586793",24.82,37,0.288,300.80,450.49,54.1,56.9,0.300,61335.9,61359,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978807,116759.00
08/25/2014 11:00,1,2.227,ACTIVE,214.0,430.96,60.03,1408978804,"040051121000095","019011112586793",22.56,36,0.299,296.53,446.32,50.0,40.0,0.116,54737.300000012,54758.300000012,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978809,116760.00
08/25/2014 11:00,1,1.417,ACTIVE,213.6,415.11,60.03,1408978804,"033051125000132","019011112586793",33.31,36,0.305,299.22,451.12,46.9,36.8,0.108,54066.800000012,54086.800000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978811,116761.00
08/25/2014 11:00,1,1.404,ALERT,214.5,366.98,60.03,1408978804,"033051125000135","019011112586793",32.95,36,0.305,300.45,451.84,46.0,48.4,0.288,51673.199999964,51692.799999964,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408978813,116762.00
08/25/2014 11:00,1,2.223,ACTIVE,214.1,394.08,60.03,1408978804,"040051121000116","019011112586793",24.61,34,0.326,296.71,448.10,54.4,43.1,0.203,60393.400000011,60416.300000011,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978815,116763.00
08/25/2014 11:00,1,2.194,ACTIVE,214.1,396.80,60.03,1408978804,"040051121000068","019011112586793",22.72,36,0.293,300.93,447.91,49.6,39.2,0.229,55515.199999988,55536.400000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978817,116764.00
08/25/2014 11:00,1,1.718,ACTIVE,213.9,332.73,60.03,1408978804,"033051125000118","019011112586793",32.18,35,0.266,298.29,449.45,55.0,41.3,0.374,69294.699999988,69321,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978819,116765.00
08/25/2014 11:00,1,1.701,ACTIVE,214.1,402.89,60.03,1408978804,"033051125000150","019011112586793",32.20,36,0.274,300.56,452.30,54.5,37.5,0.177,68321.9,68348.2,77,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978820,116766.00
08/25/2014 11:00,1,2.170,ACTIVE,213.9,352.52,60.03,1408978804,"040051121000185","019011112586793",24.14,37,0.323,300.75,450.74,52.1,52.8,0.419,62822.800000024,62845.7,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978822,116767.00
08/25/2014 11:00,1,2.189,ACTIVE,213.6,337.11,60.03,1408978804,"040051121000195","019011112586793",24.12,37,0.313,298.51,448.60,52.5,47.6,0.360,60599.600000001,60622.300000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978824,116768.00
08/25/2014 11:00,2,2.273,ACTIVE,214.87,350.47,60.043,1408978804,"274151322000083","019011112586793",27.35,45.50,0,318.91,386.83,63.0,58.9,0.451,238732.4,238732.4,21648,0,0,0,L,1151911521,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978825,116769.00
08/25/2014 11:00,2,2.436,ACTIVE,215.77,353.77,60.022,1408978804,"274151322000076","019011112586793",27.81,45.30,0,322.51,391.04,68.6,64.3,0.468,249068.0,249068.0,21628,0,0,0,L,1151911521,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978825,116770.00
08/25/2014 11:00,2,1.520,ACTIVE,215.54,404.87,60.022,1408978804,"274151322000094","019011112586793",37.25,43.60,0,377.52,440.04,58.1,54.1,0.407,176505.0,176505.0,22057,0,0,0,L,1151911521,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978826,116771.00
08/25/2014 11:00,2,2.318,ACTIVE,215.09,350.47,60.022,1408978804,"274151322000052","019011112586793",27.31,46.20,0,318.30,387.74,64.2,60.0,0.442,239784.2,239784.2,21590,0,0,0,L,1151911521,1,122.23,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978827,116772.00
08/25/2014 11:00,2,2.307,ACTIVE,215.77,347.16,60.017,1408978804,"274151322000085","019011112586793",27.57,42.50,0,321.91,388.64,64.4,60.2,0.442,238796.2,238796.2,21545,0,0,0,L,1151911521,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978828,116773.00
08/25/2014 11:00,2,2.271,ACTIVE,215.32,345.36,60.022,1408978804,"274151322000087","019011112586793",25.70,52.50,0,318.61,384.13,59.1,55.1,0.411,227302.6,227302.6,21573,0,0,0,L,1151911521,1,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978829,116774.00
08/25/2014 11:00,2,2.268,ACTIVE,215.09,346.86,60.022,1408978804,"274151322000088","019011112586793",27.23,43.20,0,318.00,387.44,62.6,58.5,0.424,231933.6,231933.6,21561,0,0,0,L,1151911521,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978830,116775.00
08/25/2014 11:00,2,2.400,ACTIVE,215.32,348.06,60.022,1408978804,"274151322000095","019011112586793",27.67,45.50,0,318.30,390.44,67.3,63.0,0.446,246821.2,246821.2,21623,0,0,0,L,1151911521,1,123.14,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978831,116776.00
08/25/2014 11:00,2,1.531,ACTIVE,216.45,409.08,60.017,1408978804,"274151322000068","019011112586793",37.33,44.80,0,380.52,445.75,57.9,54.0,0.393,174691.4,174691.4,22113,0,0,0,L,1151911521,1,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978832,116777.00
08/25/2014 11:00,2,2.295,ACTIVE,215.09,348.06,60.017,1408978804,"274151322000054","019011112586793",27.41,45.80,0,318.91,388.34,63.6,59.5,0.433,236550.0,236550.0,21697,0,0,0,L,1151911521,1,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408978833,116778.00
08/25/2014 11:15,1,4.171,ACTIVE,215.9,334.08,60.00,1408979703,"040051121000097","019011112586793",25.10,36,0.462,299.35,451.34,104.2,99.6,0.480,61359,61379.6,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979706,116779.00
08/25/2014 11:15,1,4.141,ACTIVE,215.4,342.89,60.00,1408979703,"040051121000095","019011112586793",22.76,36,0.412,295.67,447.20,93.8,88.7,0.428,54758.300000012,54776.600000024,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979707,116780.00
08/25/2014 11:15,1,2.648,ACTIVE,215.7,351.87,60.00,1408979703,"033051125000132","019011112586793",33.59,35,0.390,298.53,450.31,88.5,83.9,0.409,54086.800000012,54104.5,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979708,116781.00
08/25/2014 11:15,1,2.596,ACTIVE,216.1,328.83,60.00,1408979703,"033051125000135","019011112586793",33.63,36,0.387,299.49,451.44,86.9,83.1,0.405,51692.799999964,51709.899999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979710,116782.00
08/25/2014 11:15,1,4.104,ACTIVE,215.6,332.37,60.00,1408979703,"040051121000116","019011112586793",25.13,33,0.452,296.52,450.18,102.6,97.0,0.468,60416.300000011,60436.600000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979711,116783.00
08/25/2014 11:15,1,4.177,ACTIVE,215.8,328.84,60.00,1408979703,"040051121000068","019011112586793",22.83,35,0.418,300.27,449.72,94.9,90.1,0.438,55536.400000036,55555.100000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979712,116784.00
08/25/2014 11:15,1,3.025,ACTIVE,215.1,336.15,60.00,1408979703,"033051125000118","019011112586793",38.27,35,0.513,297.83,450.04,115.2,110.0,0.522,69321,69343.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979713,116785.00
08/25/2014 11:15,1,2.966,ACTIVE,216.0,352.07,60.00,1408979703,"033051125000150","019011112586793",38.21,36,0.506,298.69,451.03,112.8,108.8,0.517,68348.2,68370.8,79,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979715,116786.00
08/25/2014 11:15,1,3.958,ACTIVE,216.2,350.30,60.00,1408979703,"040051121000185","019011112586793",24.76,37,0.434,299.34,450.64,97.5,93.5,0.447,62845.7,62865.800000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979716,116787.00
08/25/2014 11:15,1,3.958,ACTIVE,214.4,350.83,60.00,1408979703,"040051121000195","019011112586793",24.80,37,0.432,298.94,450.34,97.6,92.4,0.452,60622.300000001,60642.800000001,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979717,116788.00
08/25/2014 11:15,2,4.332,ACTIVE,217.13,349.56,59.985,1408979703,"274151322000083","019011112586793",27.57,47.30,0,331.53,379.32,120.8,114.7,0.482,238756.1,238756.1,21649,0,0,0,L,1151911521,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979718,116789.00
08/25/2014 11:15,2,4.625,ACTIVE,218.03,359.78,59.975,1408979703,"274151322000076","019011112586793",28.13,47.00,0,333.03,380.52,131.8,125.2,0.508,249093.8,249093.8,21629,0,0,0,L,1151911521,1,124.27,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979719,116790.00
08/25/2014 11:15,2,2.973,ACTIVE,217.58,403.37,59.975,1408979703,"274151322000094","019011112586793",37.01,46.40,0,374.51,443.34,111.8,106.0,0.429,176526.8,176526.8,22058,0,0,0,L,1151911521,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979720,116791.00
08/25/2014 11:15,2,4.391,ACTIVE,217.58,350.47,59.975,1408979703,"274151322000052","019011112586793",27.73,48.80,0,332.13,379.32,123.2,117.0,0.473,239808.3,239808.3,21591,0,0,0,L,1151911521,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979721,116792.00
08/25/2014 11:15,2,4.414,ACTIVE,217.58,354.37,59.975,1408979703,"274151322000085","019011112586793",27.71,44.30,0,332.43,380.22,123.8,117.6,0.468,238820.4,238820.4,21546,0,0,0,L,1151911521,1,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979722,116793.00
08/25/2014 11:15,2,4.320,ACTIVE,217.35,346.26,59.969,1408979703,"274151322000087","019011112586793",26.34,56.00,0,332.13,376.92,115.2,109.2,0.442,227325.1,227325.1,21574,0,0,0,L,1151911521,1,124.27,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979723,116794.00
08/25/2014 11:15,2,4.346,ACTIVE,217.35,358.58,59.975,1408979703,"274151322000088","019011112586793",27.59,44.80,0,330.33,379.02,121.4,115.2,0.464,231957.3,231957.3,21562,0,0,0,L,1151911521,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979724,116795.00
08/25/2014 11:15,2,4.570,ACTIVE,217.13,357.08,59.969,1408979703,"274151322000095","019011112586793",27.97,48.00,0,330.93,381.42,129.3,122.9,0.482,246846.6,246846.6,21624,0,0,0,L,1151911521,1,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979725,116796.00
