ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 11:15,2,2.859,ACTIVE,218.26,414.79,59.980,1408979703,"274151322000068","019011112586793",38.80,46.60,0,381.12,443.94,112.3,106.5,0.424,174713.4,174713.4,22114,0,0,0,L,1151911521,1,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979726,116797.00
08/25/2014 11:15,2,4.389,ACTIVE,217.58,346.26,59.975,1408979703,"274151322000054","019011112586793",27.69,48.00,0,330.93,380.82,123.0,116.7,0.473,236574.0,236574.0,21698,0,0,0,L,1151911521,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408979727,116798.00
08/25/2014 11:30,1,3.645,ACTIVE,215.2,343.71,60.03,1408980604,"040051121000097","019011112586793",25.21,36,0.405,314.00,375.63,91.4,87.0,0.427,61379.6,61405,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980606,116799.00
08/25/2014 11:30,1,3.677,ACTIVE,214.6,327.84,60.03,1408980604,"040051121000095","019011112586793",22.80,36,0.365,315.77,369.87,83.4,78.0,0.388,54776.600000024,54799.400000036,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980607,116800.00
08/25/2014 11:30,1,2.379,ACTIVE,214.5,330.20,60.00,1408980604,"033051125000132","019011112586793",33.40,34,0.349,316.40,368.12,79.0,74.7,0.369,54104.5,54126.300000012,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980609,116801.00
08/25/2014 11:30,1,2.365,ACTIVE,214.8,329.34,60.03,1408980604,"033051125000135","019011112586793",33.25,36,0.349,300.20,450.36,78.2,74.7,0.369,51709.899999964,51731.399999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980610,116802.00
08/25/2014 11:30,1,3.716,ACTIVE,213.7,327.34,60.00,1408980604,"040051121000116","019011112586793",25.02,33,0.409,313.94,373.27,92.5,87.1,0.429,60436.600000011,60461.700000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980611,116803.00
08/25/2014 11:30,1,3.758,ACTIVE,214.2,323.68,60.03,1408980604,"040051121000068","019011112586793",22.93,35,0.380,316.06,371.35,85.7,81.1,0.405,55555.100000024,55578.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980612,116804.00
08/25/2014 11:30,1,2.745,ACTIVE,214.3,354.87,60.00,1408980604,"033051125000118","019011112586793",38.16,35,0.467,312.45,380.27,104.2,99.6,0.477,69343.5,69372.199999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980614,116805.00
08/25/2014 11:30,1,2.700,ACTIVE,214.7,352.04,60.03,1408980604,"033051125000150","019011112586793",38.32,36,0.464,312.58,380.74,102.9,99.4,0.475,68370.8,68399.5,81,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980615,116806.00
08/25/2014 11:30,1,3.619,ACTIVE,214.7,332.18,60.03,1408980604,"040051121000185","019011112586793",24.82,37,0.399,315.56,374.42,89.4,85.5,0.417,62865.800000024,62890.899999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980616,116807.00
08/25/2014 11:30,1,3.633,ACTIVE,214.1,349.56,60.00,1408980604,"040051121000195","019011112586793",24.85,37,0.400,314.67,374.55,89.8,85.3,0.417,60642.800000001,60667.900000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980618,116808.00
08/25/2014 11:30,2,3.766,ACTIVE,217.35,345.66,60.001,1408980604,"274151322000083","019011112586793",27.77,47.80,0,332.43,384.43,105.8,100.2,0.420,238785.3,238785.3,21650,0,0,0,L,1151911521,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980618,116809.00
08/25/2014 11:30,2,4.029,ACTIVE,218.03,344.76,59.975,1408980604,"274151322000076","019011112586793",28.35,47.50,0,333.33,388.64,115.5,109.5,0.442,249125.6,249125.6,21630,0,0,0,L,1151911521,1,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980619,116810.00
08/25/2014 11:30,2,2.514,ACTIVE,217.80,411.78,59.990,1408980604,"274151322000094","019011112586793",38.43,48.30,0,382.93,445.45,97.8,92.5,0.371,176553.9,176553.9,22059,0,0,0,L,1151911521,1,123.59,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980620,116811.00
08/25/2014 11:30,2,3.834,ACTIVE,217.58,348.96,60.017,1408980604,"274151322000052","019011112586793",27.81,49.00,0,332.43,384.43,108.0,102.3,0.411,239838.0,239838.0,21592,0,0,0,L,1151911521,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980621,116812.00
08/25/2014 11:30,2,3.879,ACTIVE,217.80,344.76,59.985,1408980604,"274151322000085","019011112586793",27.69,44.30,0,332.43,385.93,108.8,103.1,0.411,238850.4,238850.4,21547,0,0,0,L,1151911521,1,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980622,116813.00
08/25/2014 11:30,2,3.805,ACTIVE,217.58,351.07,59.996,1408980604,"274151322000087","019011112586793",26.12,59.30,0,332.73,382.33,100.7,95.3,0.380,227352.8,227352.8,21575,0,0,0,L,1151911521,1,123.59,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980623,116814.00
08/25/2014 11:30,2,3.803,ACTIVE,217.58,344.76,59.996,1408980604,"274151322000088","019011112586793",27.67,45.30,0,331.83,384.73,106.5,100.9,0.398,231986.6,231986.6,21563,0,0,0,L,1151911521,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980624,116815.00
08/25/2014 11:30,2,4.025,ACTIVE,217.58,354.07,60.028,1408980604,"274151322000095","019011112586793",27.83,48.30,0,332.43,386.83,113.4,107.6,0.420,246877.9,246877.9,21625,0,0,0,L,1151911521,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980625,116816.00
08/25/2014 11:30,2,2.557,ACTIVE,218.03,408.18,59.990,1408980604,"274151322000068","019011112586793",38.05,47.80,0,385.63,450.26,98.9,93.5,0.376,174740.6,174740.6,22115,0,0,0,L,1151911521,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980626,116817.00
08/25/2014 11:30,2,3.863,ACTIVE,217.58,345.96,59.996,1408980604,"274151322000054","019011112586793",27.63,48.80,0,331.53,385.93,108.1,102.4,0.411,236603.7,236603.7,21699,0,0,0,L,1151911521,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408980627,116818.00
08/25/2014 11:45,1,6.636,ACTIVE,216.6,337.32,60.00,1408981504,"040051121000097","019011112586793",24.39,38,0.719,314.56,379.89,161.0,154.4,0.713,61405,61436.3,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981507,116819.00
08/25/2014 11:45,1,6.724,ACTIVE,216.1,340.76,60.00,1408981504,"040051121000095","019011112586793",21.72,38,0.650,316.47,375.37,145.3,139.9,0.647,54799.400000036,54827.699999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981508,116820.00
08/25/2014 11:45,1,4.357,ACTIVE,216.6,361.97,60.03,1408981504,"033051125000132","019011112586793",32.50,36,0.626,315.60,372.95,140.9,134.9,0.628,54126.300000012,54153.5,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981509,116821.00
08/25/2014 11:45,1,4.272,ACTIVE,217.2,323.00,60.03,1408981504,"033051125000135","019011112586793",32.29,38,0.615,316.54,372.98,137.2,133.0,0.614,51731.399999964,51758.399999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981511,116822.00
08/25/2014 11:45,1,6.596,ACTIVE,215.7,372.63,60.00,1408981504,"040051121000116","019011112586793",24.30,35,0.713,314.52,376.79,159.5,152.6,0.709,60461.700000011,60493.000000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981512,116823.00
08/25/2014 11:45,1,6.705,ACTIVE,216.4,335.92,60.00,1408981504,"040051121000068","019011112586793",21.87,37,0.651,314.88,374.21,145.9,140.0,0.653,55578.5,55607.300000012,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981514,116824.00
08/25/2014 11:45,1,4.870,ACTIVE,216.0,321.91,60.00,1408981504,"033051125000118","019011112586793",37.73,38,0.818,307.11,389.39,182.8,175.5,0.805,69372.199999988,69408.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981515,116825.00
08/25/2014 11:45,1,4.858,ACTIVE,216.0,361.31,60.00,1408981504,"033051125000150","019011112586793",37.51,38,0.814,313.54,384.50,181.3,175.2,0.805,68399.5,68435.4,83,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981516,116826.00
08/25/2014 11:45,1,6.693,ACTIVE,216.6,371.32,60.00,1408981504,"040051121000185","019011112586793",23.96,39,0.713,316.33,379.67,159.5,153.8,0.706,62890.899999988,62922.500000012,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981518,116827.00
08/25/2014 11:45,1,6.716,ACTIVE,214.7,338.89,60.00,1408981504,"040051121000195","019011112586793",24.27,38,0.723,314.89,377.97,162.2,154.4,0.719,60667.900000001,60699.800000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981519,116828.00
08/25/2014 11:45,2,6.883,ACTIVE,217.80,373.91,60.022,1408981504,"274151322000083","019011112586793",26.42,50.80,0,330.63,385.63,184.1,175.8,0.738,238821.4,238821.4,21651,0,0,0,L,1151911521,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981520,116829.00
08/25/2014 11:45,2,7.285,ACTIVE,219.16,373.01,60.017,1408981504,"274151322000076","019011112586793",27.19,51.80,0,332.43,390.14,200.6,191.7,0.778,249164.9,249164.9,21631,0,0,0,L,1151911521,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981521,116830.00
08/25/2014 11:45,2,4.656,ACTIVE,218.48,419.60,60.017,1408981504,"274151322000094","019011112586793",36.98,50.80,0,382.33,446.95,174.3,166.4,0.672,176587.6,176587.6,22060,0,0,0,L,1151911521,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981522,116831.00
08/25/2014 11:45,2,6.906,ACTIVE,218.26,364.59,60.017,1408981504,"274151322000052","019011112586793",26.76,52.00,0,330.63,386.53,186.9,178.5,0.716,239874.6,239874.6,21593,0,0,0,L,1151911521,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981523,116832.00
08/25/2014 11:45,2,6.984,ACTIVE,218.48,370.60,60.022,1408981504,"274151322000085","019011112586793",26.78,47.30,0,331.83,386.83,189.5,181.0,0.716,238887.4,238887.4,21548,0,0,0,L,1151911521,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981524,116833.00
08/25/2014 11:45,2,6.877,ACTIVE,218.26,370.90,59.996,1408981504,"274151322000087","019011112586793",24.93,64.00,0,332.13,383.53,173.6,165.6,0.658,227387.0,227387.0,21576,0,0,0,L,1151911521,1,124.49,124.94,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981525,116834.00
08/25/2014 11:45,2,6.900,ACTIVE,218.26,352.27,60.017,1408981504,"274151322000088","019011112586793",26.50,47.80,0,327.02,391.64,185.2,176.8,0.689,232022.9,232022.9,21564,0,0,0,L,1151911521,1,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981526,116835.00
08/25/2014 11:45,2,7.244,ACTIVE,218.26,366.10,60.017,1408981504,"274151322000095","019011112586793",27.02,52.00,0,330.93,388.94,198.1,189.3,0.738,246916.6,246916.6,21626,0,0,0,L,1151911521,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981526,116836.00
08/25/2014 11:45,2,4.555,ACTIVE,219.16,411.78,60.012,1408981504,"274151322000068","019011112586793",37.79,50.40,0,385.03,445.75,174.5,166.5,0.663,174774.4,174774.4,22116,0,0,0,L,1151911521,1,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981527,116837.00
08/25/2014 11:45,2,6.975,ACTIVE,218.03,373.31,60.017,1408981504,"274151322000054","019011112586793",26.40,52.00,0,330.63,390.44,186.5,178.1,0.707,236640.3,236640.3,21700,0,0,0,L,1151911521,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408981528,116838.00
08/25/2014 12:00,1,6.732,ACTIVE,218.2,349.82,60.07,1408982404,"040051121000097","019011112586793",24.26,40,0.723,315.23,382.97,162.5,155.9,0.713,61436.3,61472.6,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982407,116839.00
08/25/2014 12:00,1,6.860,ALERT,217.9,336.02,60.03,1408982404,"040051121000095","019011112586793",21.53,40,0.651,315.57,377.43,146.9,140.7,0.648,54827.699999988,54860.199999988,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408982408,116840.00
08/25/2014 12:00,1,4.370,ACTIVE,218.5,330.02,60.07,1408982404,"033051125000132","019011112586793",32.40,38,0.621,317.34,375.37,140.9,134.7,0.626,54153.5,54184.699999988,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982410,116841.00
08/25/2014 12:00,1,4.225,ACTIVE,218.4,326.63,60.03,1408982404,"033051125000135","019011112586793",32.17,39,0.602,317.05,375.36,135.3,130.9,0.601,51758.399999964,51789.199999964,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982411,116842.00
08/25/2014 12:00,1,6.525,ACTIVE,216.9,339.38,60.03,1408982404,"040051121000116","019011112586793",24.13,36,0.698,314.77,381.19,156.7,150.3,0.694,60493.000000011,60529.000000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982412,116843.00
08/25/2014 12:00,1,6.594,ACTIVE,217.9,353.97,60.07,1408982404,"040051121000068","019011112586793",21.54,38,0.626,315.62,377.88,141.3,135.4,0.629,55607.300000012,55640.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982414,116844.00
08/25/2014 12:00,1,4.685,ACTIVE,217.5,359.30,60.07,1408982404,"033051125000118","019011112586793",37.20,39,0.771,312.69,390.64,173.4,166.3,0.762,69408.100000024,69449.5,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982415,116845.00
08/25/2014 12:00,1,4.493,ACTIVE,217.7,334.38,60.03,1408982404,"033051125000150","019011112586793",37.57,39,0.751,313.42,390.52,167.9,161.9,0.744,68435.4,68476.8,85,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982416,116846.00
08/25/2014 12:00,1,6.122,ACTIVE,218.0,343.29,60.07,1408982404,"040051121000185","019011112586793",23.91,40,0.646,315.79,382.70,145.7,140.1,0.646,62922.500000012,62958.899999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982417,116847.00
08/25/2014 12:00,1,6.176,ACTIVE,217.2,323.72,60.03,1408982404,"040051121000195","019011112586793",23.98,40,0.651,314.55,383.03,147.3,140.1,0.654,60699.800000001,60736.400000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982419,116848.00
08/25/2014 12:00,2,6.984,ACTIVE,219.16,374.21,60.043,1408982404,"274151322000083","019011112586793",26.32,53.30,0,331.23,389.24,186.1,177.7,0.747,238862.9,238862.9,21652,0,0,0,L,1151911521,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982420,116849.00
08/25/2014 12:00,2,7.441,ACTIVE,220.52,363.99,60.043,1408982404,"274151322000076","019011112586793",26.84,53.80,0,332.13,395.25,202.1,193.2,0.778,249210.1,249210.1,21632,0,0,0,L,1151911521,1,125.40,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982421,116850.00
08/25/2014 12:00,2,4.764,ACTIVE,219.61,414.19,60.043,1408982404,"274151322000094","019011112586793",36.26,52.50,0,375.41,441.54,174.2,166.2,0.672,176626.6,176626.6,22061,0,0,0,L,1151911521,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982422,116851.00
08/25/2014 12:00,2,7.012,ACTIVE,219.84,357.08,60.043,1408982404,"274151322000052","019011112586793",26.54,55.30,0,330.93,393.15,188.3,179.8,0.716,239916.7,239916.7,21594,0,0,0,L,1151911521,1,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982423,116852.00
08/25/2014 12:00,2,7.084,ACTIVE,219.84,359.78,60.049,1408982404,"274151322000085","019011112586793",26.46,49.80,0,331.83,391.94,189.7,181.2,0.716,238929.8,238929.8,21549,0,0,0,L,1151911521,1,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982423,116853.00
08/25/2014 12:00,2,6.926,ACTIVE,219.61,358.58,60.038,1408982404,"274151322000087","019011112586793",24.57,69.00,0,331.23,386.83,172.3,164.4,0.650,227425.6,227425.6,21577,0,0,0,L,1151911521,1,125.17,125.85,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982424,116854.00
08/25/2014 12:00,2,7.000,ACTIVE,219.61,353.47,60.043,1408982404,"274151322000088","019011112586793",26.28,51.00,0,331.23,390.14,186.2,177.7,0.698,232064.5,232064.5,21565,0,0,0,L,1151911521,1,125.62,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982425,116855.00
08/25/2014 12:00,2,7.396,ACTIVE,219.61,354.37,60.054,1408982404,"274151322000095","019011112586793",26.66,54.30,0,330.63,394.05,199.5,190.6,0.742,246961.1,246961.1,21627,0,0,0,L,1151911521,1,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982426,116856.00
08/25/2014 12:00,2,4.711,ACTIVE,220.74,402.16,60.043,1408982404,"274151322000068","019011112586793",36.78,51.80,0,379.92,440.64,175.8,167.7,0.672,174813.6,174813.6,22117,0,0,0,L,1151911521,1,125.62,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982427,116857.00
08/25/2014 12:00,2,7.010,ACTIVE,219.61,354.97,60.043,1408982404,"274151322000054","019011112586793",26.48,54.30,0,331.23,391.34,187.9,179.5,0.707,236682.3,236682.3,21701,0,0,0,L,1151911521,1,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408982428,116858.00
08/25/2014 12:15,1,7.053,ACTIVE,218.9,378.16,60.00,1408983304,"040051121000097","019011112586793",23.85,41,0.740,317.29,388.00,167.4,160.7,0.734,61472.6,61509.5,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983307,116859.00
08/25/2014 12:15,1,7.003,ACTIVE,218.4,327.33,60.00,1408983304,"040051121000095","019011112586793",21.34,41,0.656,318.36,381.90,148.7,142.8,0.653,54860.199999988,54893.400000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983308,116860.00
08/25/2014 12:15,1,4.437,ACTIVE,218.2,327.62,60.00,1408983304,"033051125000132","019011112586793",32.30,39,0.627,320.08,379.32,142.6,136.1,0.631,54184.699999988,54216.600000024,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983309,116861.00
08/25/2014 12:15,1,4.360,ACTIVE,219.0,324.95,60.03,1408983304,"033051125000135","019011112586793",31.86,41,0.614,318.34,379.84,138.2,133.6,0.614,51789.199999964,51820.799999964,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983311,116862.00
08/25/2014 12:15,1,6.831,ACTIVE,217.7,357.95,60.00,1408983304,"040051121000116","019011112586793",24.05,36,0.724,317.10,386.55,163.4,156.6,0.719,60529.000000011,60565.700000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983312,116863.00
08/25/2014 12:15,1,7.122,ACTIVE,218.6,370.31,60.00,1408983304,"040051121000068","019011112586793",21.48,39,0.672,318.89,382.22,152.2,145.7,0.670,55640.5,55674.100000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983313,116864.00
08/25/2014 12:15,1,5.239,ACTIVE,218.6,386.92,60.00,1408983304,"033051125000118","019011112586793",37.54,40,0.866,315.24,393.47,195.7,187.5,0.844,69449.5,69491.699999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983314,116865.00
08/25/2014 12:15,1,5.271,ACTIVE,218.9,327.46,60.00,1408983304,"033051125000150","019011112586793",37.55,41,0.873,315.48,396.90,196.9,189.5,0.855,68476.8,68518.9,87,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983316,116866.00
08/25/2014 12:15,1,7.371,ACTIVE,219.4,333.04,60.00,1408983304,"040051121000185","019011112586793",23.77,42,0.770,318.51,387.96,174.3,167.8,0.760,62958.899999988,62996,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983317,116867.00
08/25/2014 12:15,1,7.523,ACTIVE,218.2,367.52,60.00,1408983304,"040051121000195","019011112586793",23.80,41,0.783,317.41,388.42,178.2,169.6,0.774,60736.400000001,60773.900000001,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983318,116868.00
08/25/2014 12:15,2,7.252,ACTIVE,219.16,364.29,60.001,1408983304,"274151322000083","019011112586793",26.26,55.00,0,331.83,393.15,192.6,184.0,0.769,238905.4,238905.4,21653,0,0,0,L,1151911521,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983319,116869.00
08/25/2014 12:15,2,7.768,ACTIVE,220.29,375.11,60.001,1408983304,"274151322000076","019011112586793",26.58,57.70,0,334.84,402.46,209.1,199.9,0.804,249256.1,249256.1,21633,0,0,0,L,1151911521,1,125.40,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983320,116870.00
08/25/2014 12:15,2,4.936,ACTIVE,219.39,407.57,59.996,1408983304,"274151322000094","019011112586793",36.48,55.80,0,375.11,440.04,182.0,173.7,0.694,176666.5,176666.5,22062,0,0,0,L,1151911521,1,125.17,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983321,116871.00
08/25/2014 12:15,2,7.305,ACTIVE,219.61,354.37,59.996,1408983304,"274151322000052","019011112586793",26.32,56.80,0,332.13,394.05,194.5,185.8,0.734,239959.6,239959.6,21595,0,0,0,L,1151911521,1,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983322,116872.00
08/25/2014 12:15,2,7.369,ACTIVE,219.39,352.57,59.996,1408983304,"274151322000085","019011112586793",26.28,51.80,0,333.03,395.25,196.2,187.5,0.738,238973.0,238973.0,21550,0,0,0,L,1151911521,1,125.85,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983323,116873.00
08/25/2014 12:15,2,7.246,ACTIVE,219.39,354.97,60.017,1408983304,"274151322000087","019011112586793",24.11,73.30,0,333.03,389.84,177.0,168.9,0.658,227464.8,227464.8,21578,0,0,0,L,1151911521,1,125.17,125.62,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983324,116874.00
08/25/2014 12:15,2,7.369,ACTIVE,219.16,365.80,59.996,1408983304,"274151322000088","019011112586793",25.72,53.30,0,332.43,393.75,192.0,183.4,0.716,232106.9,232106.9,21566,0,0,0,L,1151911521,1,125.85,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983325,116875.00
08/25/2014 12:15,2,7.635,ACTIVE,218.93,353.17,59.996,1408983304,"274151322000095","019011112586793",26.72,57.30,0,331.53,397.35,206.5,197.4,0.769,247006.6,247006.6,21628,0,0,0,L,1151911521,1,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983326,116876.00
08/25/2014 12:15,2,4.777,ACTIVE,220.52,406.67,60.001,1408983304,"274151322000068","019011112586793",37.55,54.80,0,376.62,446.05,181.8,173.6,0.685,174853.6,174853.6,22118,0,0,0,L,1151911521,1,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983327,116877.00
08/25/2014 12:15,2,7.316,ACTIVE,219.16,351.67,59.985,1408983304,"274151322000054","019011112586793",26.20,57.00,0,332.43,396.45,194.0,185.3,0.725,236725.1,236725.1,21702,0,0,0,L,1151911521,1,125.40,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408983328,116878.00
08/25/2014 12:30,1,6.095,ACTIVE,212.4,349.41,60.00,1408984204,"040051121000097","019011112586793",24.12,42,0.665,301.16,387.76,146.3,140.4,0.662,61509.5,61548.7,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984206,116879.00
08/25/2014 12:30,1,6.136,ACTIVE,214.0,362.25,60.00,1408984204,"040051121000095","019011112586793",21.37,42,0.586,301.69,382.46,130.5,124.8,0.590,54893.400000036,54928.400000036,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984207,116880.00
08/25/2014 12:30,1,3.913,ACTIVE,214.6,344.79,60.00,1408984204,"033051125000132","019011112586793",32.10,40,0.560,302.93,379.26,125.0,119.8,0.562,54216.600000024,54250.199999988,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984209,116881.00
08/25/2014 12:30,1,3.874,ACTIVE,215.0,324.57,60.00,1408984204,"033051125000135","019011112586793",32.01,42,0.555,302.18,380.03,123.4,118.9,0.563,51820.799999964,51853.899999964,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984210,116882.00
08/25/2014 12:30,1,6.138,ACTIVE,213.8,328.15,60.00,1408984204,"040051121000116","019011112586793",23.96,37,0.656,299.36,386.00,146.3,139.6,0.657,60565.700000011,60604.400000011,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984212,116883.00
08/25/2014 12:30,1,6.230,ACTIVE,214.6,344.13,60.00,1408984204,"040051121000068","019011112586793",21.58,40,0.599,300.07,382.48,133.8,128.2,0.606,55674.100000024,55709.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984213,116884.00
08/25/2014 12:30,1,4.535,ACTIVE,214.2,320.05,60.00,1408984204,"033051125000118","019011112586793",37.35,41,0.760,298.17,394.75,168.5,161.5,0.749,69491.699999988,69536.199999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984215,116885.00
08/25/2014 12:30,1,4.514,ACTIVE,214.4,320.79,60.00,1408984204,"033051125000150","019011112586793",37.33,42,0.757,295.29,395.10,167.7,161.7,0.745,68518.9,68563.3,89,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984216,116886.00
08/25/2014 12:30,1,6.179,ACTIVE,215.0,334.60,60.00,1408984204,"040051121000185","019011112586793",23.88,43,0.662,300.84,388.93,146.8,141.8,0.657,62996,63035.2,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984217,116887.00
08/25/2014 12:30,1,6.211,ACTIVE,214.2,343.78,60.00,1408984204,"040051121000195","019011112586793",24.02,42,0.664,298.00,388.33,148.4,141.6,0.664,60773.900000001,60813.200000001,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984219,116888.00
08/25/2014 12:30,2,6.369,ACTIVE,215.32,346.86,59.985,1408984204,"274151322000083","019011112586793",26.40,56.80,0,321.01,398.86,170.3,162.4,0.689,238950.1,238950.1,21654,0,0,0,L,1151911521,1,122.68,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984219,116889.00
08/25/2014 12:30,2,6.727,ACTIVE,216.45,350.17,59.985,1408984204,"274151322000076","019011112586793",27.08,58.50,0,322.21,403.37,184.7,176.4,0.716,249304.7,249304.7,21634,0,0,0,L,1151911521,1,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984220,116890.00
08/25/2014 12:30,2,4.334,ACTIVE,215.77,394.65,60.001,1408984204,"274151322000094","019011112586793",36.30,57.30,0,372.71,440.34,157.9,150.5,0.614,176708.6,176708.6,22063,0,0,0,L,1151911521,1,122.91,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984221,116891.00
08/25/2014 12:30,2,6.434,ACTIVE,215.77,348.96,59.990,1408984204,"274151322000052","019011112586793",26.48,60.00,0,320.71,400.06,172.4,164.4,0.667,240004.8,240004.8,21596,0,0,0,L,1151911521,1,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984222,116892.00
08/25/2014 12:30,2,6.467,ACTIVE,216.00,351.07,59.985,1408984204,"274151322000085","019011112586793",26.54,53.50,0,321.91,400.06,173.7,165.7,0.663,239018.5,239018.5,21551,0,0,0,L,1151911521,1,123.81,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984223,116893.00
08/25/2014 12:30,2,6.381,ACTIVE,215.54,353.17,59.964,1408984204,"274151322000087","019011112586793",24.09,77.00,0,321.91,394.35,155.8,148.5,0.592,227505.7,227505.7,21579,0,0,0,L,1151911521,1,122.91,122.91,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984224,116894.00
08/25/2014 12:30,2,6.385,ACTIVE,215.32,354.07,59.985,1408984204,"274151322000088","019011112586793",26.32,55.30,0,321.31,399.76,169.9,162.1,0.650,232151.5,232151.5,21567,0,0,0,L,1151911521,1,123.59,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984225,116895.00
08/25/2014 12:30,2,6.742,ACTIVE,215.54,356.78,59.953,1408984204,"274151322000095","019011112586793",26.66,58.00,0,320.11,403.67,182.0,173.8,0.689,247054.5,247054.5,21629,0,0,0,L,1151911521,1,123.14,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984226,116896.00
08/25/2014 12:30,2,4.268,ACTIVE,216.67,406.97,59.985,1408984204,"274151322000068","019011112586793",37.27,55.30,0,372.41,447.25,160.1,152.6,0.610,174895.9,174895.9,22119,0,0,0,L,1151911521,1,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984227,116897.00
08/25/2014 12:30,2,6.520,ACTIVE,215.32,361.89,59.975,1408984204,"274151322000054","019011112586793",26.04,58.50,0,320.71,400.36,171.8,163.9,0.658,236770.1,236770.1,21703,0,0,0,L,1151911521,1,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408984228,116898.00
08/25/2014 12:45,1,6.854,ACTIVE,217.3,358.77,60.00,1408985104,"040051121000097","019011112586793",23.74,43,0.721,309.89,386.51,161.9,155.9,0.714,61548.7,61588.6,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985106,116899.00
08/25/2014 12:45,1,7.049,ACTIVE,216.5,368.41,60.00,1408985104,"040051121000095","019011112586793",20.94,43,0.655,313.64,379.73,146.8,141.0,0.651,54928.400000036,54964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985108,116900.00
08/25/2014 12:45,1,4.538,ACTIVE,216.3,360.89,60.00,1408985104,"033051125000132","019011112586793",31.72,41,0.633,316.33,377.24,143.2,136.7,0.638,54250.199999988,54284.699999988,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985109,116901.00
08/25/2014 12:45,1,4.492,ACTIVE,217.0,343.13,60.00,1408985104,"033051125000135","019011112586793",31.31,43,0.626,315.64,378.99,139.9,135.5,0.618,51853.899999964,51887.999999964,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985110,116902.00
08/25/2014 12:45,1,7.009,ACTIVE,215.7,320.53,60.00,1408985104,"040051121000116","019011112586793",23.57,38,0.734,312.71,384.47,164.4,157.3,0.728,60604.400000011,60644.100000011,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985112,116903.00
08/25/2014 12:45,1,7.064,ACTIVE,216.4,342.63,60.00,1408985104,"040051121000068","019011112586793",20.98,42,0.657,314.97,380.74,147.5,141.6,0.654,55709.5,55745.600000024,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985113,116904.00
08/25/2014 12:45,1,5.046,ACTIVE,216.4,374.64,60.00,1408985104,"033051125000118","019011112586793",36.70,43,0.822,309.93,393.17,184.2,176.7,0.807,69536.199999988,69581.699999988,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985115,116905.00
08/25/2014 12:45,1,4.971,ACTIVE,216.4,345.51,60.00,1408985104,"033051125000150","019011112586793",37.01,43,0.821,310.88,393.60,183.1,176.6,0.806,68563.3,68608.9,91,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985116,116906.00
08/25/2014 12:45,1,6.939,ACTIVE,216.7,374.88,60.00,1408985104,"040051121000185","019011112586793",23.46,44,0.722,314.74,386.21,162.0,156.0,0.718,63035.2,63075.4,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985117,116907.00
08/25/2014 12:45,1,7.056,ACTIVE,215.8,354.31,60.00,1408985104,"040051121000195","019011112586793",23.57,43,0.735,313.30,386.23,165.4,157.6,0.728,60813.200000001,60853.700000001,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985118,116908.00
08/25/2014 12:45,2,7.119,ACTIVE,218.48,354.97,59.975,1408985104,"274151322000083","019011112586793",25.74,59.00,0,328.82,393.75,185.6,177.2,0.738,238995.9,238995.9,21655,0,0,0,L,1151911521,1,124.49,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985119,116909.00
08/25/2014 12:45,2,7.504,ACTIVE,219.61,369.70,59.980,1408985104,"274151322000076","019011112586793",26.46,62.00,0,332.13,399.46,201.2,192.2,0.773,249354.4,249354.4,21635,0,0,0,L,1151911521,1,124.72,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985120,116910.00
08/25/2014 12:45,2,4.857,ACTIVE,218.93,390.44,59.969,1408985104,"274151322000094","019011112586793",35.56,59.00,0,371.81,443.04,174.8,166.8,0.672,176751.9,176751.9,22064,0,0,0,L,1151911521,1,124.49,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985121,116911.00
08/25/2014 12:45,2,7.141,ACTIVE,219.16,353.47,59.969,1408985104,"274151322000052","019011112586793",25.88,61.70,0,328.52,395.25,187.1,178.6,0.716,240051.1,240051.1,21597,0,0,0,L,1151911521,1,124.27,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985122,116912.00
08/25/2014 12:45,2,7.217,ACTIVE,219.39,350.47,59.996,1408985104,"274151322000085","019011112586793",25.90,55.80,0,330.63,395.85,189.1,180.6,0.707,239065.3,239065.3,21552,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985123,116913.00
08/25/2014 12:45,2,7.170,ACTIVE,218.71,349.86,59.943,1408985104,"274151322000087","019011112586793",23.32,81.00,0,327.92,389.54,169.4,161.5,0.636,227547.4,227547.4,21580,0,0,0,L,1151911521,1,124.72,125.17,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985124,116914.00
08/25/2014 12:45,2,7.111,ACTIVE,218.71,355.28,59.980,1408985104,"274151322000088","019011112586793",25.70,57.30,0,330.93,394.05,185.0,176.6,0.689,232197.3,232197.3,21568,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985125,116915.00
08/25/2014 12:45,2,7.543,ACTIVE,218.48,357.98,59.975,1408985104,"274151322000095","019011112586793",26.06,60.80,0,328.82,397.96,199.0,190.1,0.738,247103.6,247103.6,21630,0,0,0,L,1151911521,1,124.27,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985126,116916.00
08/25/2014 12:45,2,4.672,ACTIVE,219.84,401.56,59.980,1408985104,"274151322000068","019011112586793",37.05,58.30,0,373.01,445.45,175.8,167.7,0.663,174939.4,174939.4,22120,0,0,0,L,1151911521,1,125.17,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985127,116917.00
08/25/2014 12:45,2,7.203,ACTIVE,219.16,364.89,59.975,1408985104,"274151322000054","019011112586793",25.52,61.30,0,329.13,395.55,186.3,177.9,0.698,236816.2,236816.2,21704,0,0,0,L,1151911521,1,124.72,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408985128,116918.00
08/25/2014 13:00,1,7.012,ACTIVE,217.4,370.97,60.03,1408986004,"040051121000097","019011112586793",23.33,44,0.726,314.59,384.71,162.8,156.3,0.720,61588.6,61628.9,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986006,116919.00
08/25/2014 13:00,1,7.141,ACTIVE,216.7,360.32,60.03,1408986004,"040051121000095","019011112586793",21.39,44,0.678,310.66,378.47,152.0,145.9,0.672,54964,55000,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986007,116920.00
08/25/2014 13:00,1,4.822,ACTIVE,216.5,364.73,60.03,1408986004,"033051125000132","019011112586793",31.84,42,0.676,316.88,376.24,152.8,145.7,0.678,54284.699999988,54319.300000012,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986009,116921.00
08/25/2014 13:00,1,4.905,ACTIVE,217.2,323.18,60.07,1408986004,"033051125000135","019011112586793",31.52,44,0.688,316.99,376.83,153.8,148.4,0.682,51887.999999964,51922.199999964,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986011,116922.00
08/25/2014 13:00,1,7.745,ACTIVE,216.4,322.06,60.03,1408986004,"040051121000116","019011112586793",23.61,39,0.814,312.52,383.76,181.9,174.3,0.794,60644.100000011,60684.100000011,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986012,116923.00
08/25/2014 13:00,1,7.807,ACTIVE,216.4,320.86,60.03,1408986004,"040051121000068","019011112586793",21.19,43,0.735,313.42,379.12,164.6,157.7,0.726,55745.600000024,55782.100000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986013,116924.00
08/25/2014 13:00,1,5.932,ALERT,216.2,320.07,60.03,1408986004,"033051125000118","019011112586793",34.43,43,0.908,311.30,391.99,203.2,194.3,0.888,69581.699999988,69627.900000036,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408986015,116925.00
08/25/2014 13:00,1,5.936,ACTIVE,216.9,369.90,60.07,1408986004,"033051125000150","019011112586793",34.38,44,0.910,311.96,391.20,203.1,195.6,0.888,68608.9,68655.2,93,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986016,116926.00
08/25/2014 13:00,1,7.990,ACTIVE,217.1,334.52,60.03,1408986004,"040051121000185","019011112586793",23.26,45,0.828,315.37,385.28,185.0,178.3,0.812,63075.4,63116.1,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986017,116927.00
08/25/2014 13:00,1,8.076,ACTIVE,216.4,352.66,60.07,1408986004,"040051121000195","019011112586793",23.50,44,0.836,313.84,386.53,188.8,179.4,0.827,60853.700000001,60894.500000001,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986019,116928.00
08/25/2014 13:00,2,6.930,ACTIVE,218.71,364.29,60.038,1408986004,"274151322000083","019011112586793",26.12,61.30,0,330.63,392.25,183.2,174.9,0.734,239042.1,239042.1,21656,0,0,0,L,1151911521,1,124.27,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986019,116929.00
08/25/2014 13:00,2,7.275,ACTIVE,219.84,352.27,60.043,1408986004,"274151322000076","019011112586793",26.92,62.30,0,331.83,399.46,198.1,189.3,0.760,249404.6,249404.6,21636,0,0,0,L,1151911521,1,124.72,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986020,116930.00
08/25/2014 13:00,2,4.621,ACTIVE,219.16,407.57,60.043,1408986004,"274151322000094","019011112586793",36.88,60.50,0,368.50,435.83,172.9,165.0,0.658,176795.6,176795.6,22065,0,0,0,L,1151911521,1,124.49,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986021,116931.00
08/25/2014 13:00,2,7.029,ACTIVE,219.16,351.97,60.038,1408986004,"274151322000052","019011112586793",25.94,63.30,0,330.93,392.85,184.6,176.3,0.707,240097.7,240097.7,21598,0,0,0,L,1151911521,1,124.04,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986022,116932.00
08/25/2014 13:00,2,7.051,ACTIVE,219.16,356.48,60.033,1408986004,"274151322000085","019011112586793",26.24,57.70,0,332.43,393.45,187.3,178.8,0.707,239112.4,239112.4,21553,0,0,0,L,1151911521,1,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986023,116933.00
08/25/2014 13:00,2,6.939,ACTIVE,219.16,350.17,60.038,1408986004,"274151322000087","019011112586793",23.74,84.50,0,331.53,387.74,167.0,159.3,0.628,227589.3,227589.3,21581,0,0,0,L,1151911521,1,124.72,125.17,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986024,116934.00
08/25/2014 13:00,2,7.084,ACTIVE,218.93,353.17,60.038,1408986004,"274151322000088","019011112586793",25.54,59.00,0,331.53,391.94,183.5,175.2,0.689,232243.4,232243.4,21569,0,0,0,L,1151911521,1,125.17,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986025,116935.00
08/25/2014 13:00,2,7.373,ACTIVE,218.93,353.17,60.033,1408986004,"274151322000095","019011112586793",26.28,62.00,0,330.33,395.55,196.2,187.5,0.729,247153.2,247153.2,21631,0,0,0,L,1151911521,1,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986026,116936.00
08/25/2014 13:00,2,4.568,ACTIVE,220.06,403.67,60.033,1408986004,"274151322000068","019011112586793",37.35,58.30,0,369.40,439.74,172.5,164.6,0.650,174983.4,174983.4,22121,0,0,0,L,1151911521,1,125.17,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986027,116937.00
08/25/2014 13:00,2,7.113,ACTIVE,219.16,368.20,60.043,1408986004,"274151322000054","019011112586793",25.68,63.00,0,330.93,393.45,184.8,176.4,0.698,236862.7,236862.7,21705,0,0,0,L,1151911521,1,124.49,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986028,116938.00
08/25/2014 13:15,1,7.722,ACTIVE,217.3,323.62,60.00,1408986904,"040051121000097","019011112586793",23.63,45,0.807,314.99,387.62,181.5,174.1,0.794,61628.9,61671.2,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986907,116939.00
08/25/2014 13:15,1,7.823,ACTIVE,216.9,325.91,60.00,1408986904,"040051121000095","019011112586793",20.72,45,0.717,315.86,380.95,161.3,154.5,0.707,55000,55037.800000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986908,116940.00
08/25/2014 13:15,1,4.981,ACTIVE,216.6,327.70,60.00,1408986904,"033051125000132","019011112586793",31.69,42,0.694,316.97,378.67,157.1,149.7,0.693,54319.300000012,54355.900000036,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986910,116941.00
08/25/2014 13:15,1,4.930,ACTIVE,217.4,361.44,60.00,1408986904,"033051125000135","019011112586793",31.32,44,0.685,317.02,379.32,153.6,148.5,0.679,51922.199999964,51958.399999964,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986911,116942.00
