ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 13:15,1,7.718,ACTIVE,216.1,381.72,60.00,1408986904,"040051121000116","019011112586793",23.46,40,0.800,313.14,385.69,180.2,172.0,0.790,60684.100000011,60726.100000011,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986912,116943.00
08/25/2014 13:15,1,7.830,ACTIVE,216.3,376.05,60.00,1408986904,"040051121000068","019011112586793",21.11,43,0.730,315.19,382.56,164.4,157.3,0.724,55782.100000024,55820.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986913,116944.00
08/25/2014 13:15,1,5.246,ACTIVE,216.7,370.57,60.00,1408986904,"033051125000118","019011112586793",38.90,44,0.905,312.19,393.20,203.0,195.0,0.885,69627.900000036,69675.699999988,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986915,116945.00
08/25/2014 13:15,1,5.855,ACTIVE,216.5,381.26,60.00,1408986904,"033051125000150","019011112586793",34.85,44,0.907,312.42,392.26,203.0,195.1,0.889,68655.2,68703.1,95,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986916,116946.00
08/25/2014 13:15,1,7.840,ACTIVE,217.1,376.35,60.00,1408986904,"040051121000185","019011112586793",23.25,45,0.808,315.65,387.42,181.4,174.7,0.795,63116.1,63158.7,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986917,116947.00
08/25/2014 13:15,1,7.966,ACTIVE,216.1,376.09,60.00,1408986904,"040051121000195","019011112586793",23.25,45,0.814,313.68,387.59,184.3,175.2,0.804,60894.500000001,60937.300000001,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986919,116948.00
08/25/2014 13:15,2,7.986,ACTIVE,218.93,353.77,60.012,1408986904,"274151322000083","019011112586793",25.86,63.00,0,332.43,403.37,209.1,199.9,0.835,239090.8,239090.8,21657,0,0,0,L,1151911521,1,124.27,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986920,116949.00
08/25/2014 13:15,2,8.439,ACTIVE,220.06,370.30,59.975,1408986904,"274151322000076","019011112586793",26.50,63.70,0,336.34,409.68,226.3,216.5,0.866,249457.4,249457.4,21637,0,0,0,L,1151911521,1,124.72,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986920,116950.00
08/25/2014 13:15,2,5.328,ACTIVE,219.61,400.96,59.985,1408986904,"274151322000094","019011112586793",36.70,60.80,0,370.90,442.14,197.9,189.1,0.756,176841.7,176841.7,22066,0,0,0,L,1151911521,1,124.49,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986921,116951.00
08/25/2014 13:15,2,8.102,ACTIVE,219.61,377.22,59.985,1408986904,"274151322000052","019011112586793",25.66,65.00,0,335.14,399.46,210.6,201.3,0.795,240146.8,240146.8,21599,0,0,0,L,1151911521,1,124.27,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986922,116952.00
08/25/2014 13:15,2,8.117,ACTIVE,219.61,356.78,59.985,1408986904,"274151322000085","019011112586793",25.94,58.50,0,335.44,407.27,213.2,203.8,0.800,239162.2,239162.2,21554,0,0,0,L,1151911521,1,125.17,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986923,116953.00
08/25/2014 13:15,2,8.031,ACTIVE,219.39,371.51,59.980,1408986904,"274151322000087","019011112586793",23.14,89.00,0,331.83,402.16,188.2,179.7,0.712,227633.1,227633.1,21582,0,0,0,L,1151911521,1,124.72,125.62,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986924,116954.00
08/25/2014 13:15,2,8.076,ACTIVE,219.61,355.58,59.980,1408986904,"274151322000088","019011112586793",25.54,58.50,0,336.04,412.98,208.7,199.5,0.778,232292.1,232292.1,21570,0,0,0,L,1151911521,1,125.17,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986925,116955.00
08/25/2014 13:15,2,8.375,ACTIVE,219.39,383.53,59.985,1408986904,"274151322000095","019011112586793",26.34,64.00,0,331.83,411.18,223.4,213.7,0.835,247205.2,247205.2,21632,0,0,0,L,1151911521,1,124.72,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986926,116956.00
08/25/2014 13:15,2,5.352,ACTIVE,220.52,410.28,59.985,1408986904,"274151322000068","019011112586793",36.76,59.00,0,373.61,445.15,199.1,190.2,0.751,175029.7,175029.7,22122,0,0,0,L,1151911521,1,125.17,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986927,116957.00
08/25/2014 13:15,2,8.029,ACTIVE,219.39,359.18,59.980,1408986904,"274151322000054","019011112586793",25.84,65.00,0,332.43,408.78,210.2,201.0,0.791,236911.7,236911.7,21706,0,0,0,L,1151911521,1,124.72,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408986928,116958.00
08/25/2014 13:30,1,5.906,ACTIVE,216.8,337.60,60.00,1408987805,"040051121000097","019011112586793",23.75,45,0.623,314.60,386.58,139.6,134.1,0.624,61671.2,61714,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987808,116959.00
08/25/2014 13:30,1,5.927,ACTIVE,216.1,359.28,60.00,1408987805,"040051121000095","019011112586793",21.15,45,0.555,316.24,379.65,124.7,119.5,0.561,55037.800000012,55075.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987809,116960.00
08/25/2014 13:30,1,3.812,ACTIVE,215.6,356.40,60.00,1408987805,"033051125000132","019011112586793",31.58,43,0.531,317.13,378.01,119.8,114.2,0.541,54355.900000036,54392.600000024,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987810,116961.00
08/25/2014 13:30,1,3.742,ACTIVE,215.9,363.86,60.00,1408987805,"033051125000135","019011112586793",31.54,44,0.524,317.38,378.36,117.4,113.0,0.535,51958.399999964,51994.599999964,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987812,116962.00
08/25/2014 13:30,1,5.816,ACTIVE,215.5,363.38,60.00,1408987805,"040051121000116","019011112586793",23.61,40,0.609,313.59,384.37,136.6,130.3,0.610,60726.100000011,60768.200000011,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987813,116963.00
08/25/2014 13:30,1,5.875,ACTIVE,215.6,361.89,60.00,1408987805,"040051121000068","019011112586793",21.22,43,0.553,316.36,380.39,124.0,118.6,0.562,55820.5,55858.900000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987814,116964.00
08/25/2014 13:30,1,4.325,ACTIVE,215.4,373.84,60.00,1408987805,"033051125000118","019011112586793",36.59,44,0.704,311.50,393.91,157.5,150.9,0.696,69675.699999988,69723.600000024,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987816,116965.00
08/25/2014 13:30,1,4.287,ACTIVE,215.9,365.16,60.03,1408987805,"033051125000150","019011112586793",37.12,44,0.711,312.12,393.47,158.3,152.7,0.706,68703.1,68751.2,97,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987817,116966.00
08/25/2014 13:30,1,5.883,ACTIVE,216.1,344.35,60.00,1408987805,"040051121000185","019011112586793",23.45,45,0.612,315.93,385.95,137.3,132.0,0.621,63158.7,63201.6,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987818,116967.00
08/25/2014 13:30,1,5.812,ACTIVE,215.4,325.84,60.00,1408987805,"040051121000195","019011112586793",23.47,46,0.604,314.36,385.87,135.7,129.6,0.601,60937.300000001,60980.100000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987819,116968.00
08/25/2014 13:30,2,6.109,ACTIVE,218.26,369.40,59.990,1408987805,"274151322000083","019011112586793",25.92,62.80,0,333.03,397.96,160.3,152.8,0.641,239139.7,239139.7,21658,0,0,0,L,1151911521,1,123.81,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987820,116969.00
08/25/2014 13:30,2,6.428,ACTIVE,219.16,370.30,59.980,1408987805,"274151322000076","019011112586793",26.72,64.50,0,336.04,401.86,173.9,165.9,0.672,249510.4,249510.4,21638,0,0,0,L,1151911521,1,124.27,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987821,116970.00
08/25/2014 13:30,2,4.088,ACTIVE,218.48,409.68,59.990,1408987805,"274151322000094","019011112586793",36.34,61.00,0,370.00,439.43,150.7,143.5,0.575,176888.1,176888.1,22067,0,0,0,L,1151911521,1,123.81,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987822,116971.00
08/25/2014 13:30,2,6.117,ACTIVE,218.48,349.56,59.996,1408987805,"274151322000052","019011112586793",26.10,66.00,0,333.63,398.86,161.8,154.2,0.614,240196.1,240196.1,21600,0,0,0,L,1151911521,1,123.81,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987823,116972.00
08/25/2014 13:30,2,6.174,ACTIVE,218.48,371.51,59.996,1408987805,"274151322000085","019011112586793",26.24,58.50,0,336.64,399.76,164.0,156.4,0.619,239212.2,239212.2,21555,0,0,0,L,1151911521,1,124.27,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987824,116973.00
08/25/2014 13:30,2,6.145,ACTIVE,218.26,354.67,59.996,1408987805,"274151322000087","019011112586793",23.26,92.50,0,333.33,393.45,144.7,137.8,0.539,227677.0,227677.0,21583,0,0,0,L,1151911521,1,124.04,125.40,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987825,116974.00
08/25/2014 13:30,2,6.094,ACTIVE,218.26,368.80,59.990,1408987805,"274151322000088","019011112586793",25.98,59.00,0,334.24,398.26,160.4,152.9,0.601,232341.0,232341.0,21571,0,0,0,L,1151911521,1,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987826,116975.00
08/25/2014 13:30,2,6.434,ACTIVE,218.26,348.96,60.001,1408987805,"274151322000095","019011112586793",26.30,65.70,0,333.63,401.86,171.3,163.5,0.632,247257.6,247257.6,21633,0,0,0,L,1151911521,1,124.49,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987827,116976.00
08/25/2014 13:30,2,4.115,ACTIVE,219.61,404.57,60.006,1408987805,"274151322000068","019011112586793",36.34,58.80,0,371.51,443.04,152.3,145.1,0.575,175076.4,175076.4,22123,0,0,0,L,1151911521,1,124.27,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987828,116977.00
08/25/2014 13:30,2,6.090,ACTIVE,218.26,361.59,59.996,1408987805,"274151322000054","019011112586793",26.18,65.70,0,333.03,399.46,161.4,153.9,0.610,236960.8,236960.8,21707,0,0,0,L,1151911521,1,124.27,125.17,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408987829,116978.00
08/25/2014 13:45,1,7.622,ACTIVE,217.4,369.10,60.03,1408988704,"040051121000097","019011112586793",23.61,45,0.796,315.39,388.47,179.0,171.5,0.785,61714,61756,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988706,116979.00
08/25/2014 13:45,1,7.638,ACTIVE,216.8,347.47,60.03,1408988704,"040051121000095","019011112586793",20.92,45,0.708,316.43,381.63,159.0,152.5,0.699,55075.699999988,55113.100000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988707,116980.00
08/25/2014 13:45,1,4.914,ACTIVE,217.2,370.71,60.00,1408988704,"033051125000132","019011112586793",31.50,43,0.681,317.85,379.30,154.0,147.3,0.682,54392.600000024,54428.800000012,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988709,116981.00
08/25/2014 13:45,1,4.830,ACTIVE,218.1,368.59,60.03,1408988704,"033051125000135","019011112586793",31.30,44,0.671,317.02,379.95,150.4,145.4,0.664,51994.599999964,52030.599999964,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988710,116982.00
08/25/2014 13:45,1,7.600,ACTIVE,216.6,374.90,60.03,1408988704,"040051121000116","019011112586793",23.31,41,0.784,314.96,386.10,176.2,168.7,0.774,60768.200000011,60809.800000011,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988711,116983.00
08/25/2014 13:45,1,7.658,ACTIVE,217.0,361.52,60.03,1408988704,"040051121000068","019011112586793",21.11,44,0.714,316.65,382.00,160.9,154.0,0.710,55858.900000036,55897,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988712,116984.00
08/25/2014 13:45,1,5.388,ACTIVE,217.0,338.56,60.00,1408988704,"033051125000118","019011112586793",37.87,44,0.904,312.06,394.59,203.0,194.6,0.883,69723.600000024,69770.900000036,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988714,116985.00
08/25/2014 13:45,1,5.439,ACTIVE,217.3,328.98,60.03,1408988704,"033051125000150","019011112586793",37.52,44,0.906,313.13,394.83,203.0,195.4,0.889,68751.2,68798.7,99,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988715,116986.00
08/25/2014 13:45,1,7.677,ACTIVE,217.6,338.49,60.00,1408988704,"040051121000185","019011112586793",23.28,46,0.791,316.84,388.22,177.8,171.5,0.779,63201.6,63244,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988716,116987.00
08/25/2014 13:45,1,7.779,ACTIVE,216.6,322.49,60.03,1408988704,"040051121000195","019011112586793",23.28,46,0.795,315.33,387.57,180.2,171.1,0.785,60980.100000001,61022.700000001,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988718,116988.00
08/25/2014 13:45,2,7.885,ACTIVE,219.39,360.99,60.028,1408988704,"274151322000083","019011112586793",25.60,64.00,0,332.43,398.86,204.4,195.3,0.813,239187.9,239187.9,21659,0,0,0,L,1151911521,1,124.72,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988718,116989.00
08/25/2014 13:45,2,8.307,ACTIVE,220.74,372.11,60.017,1408988704,"274151322000076","019011112586793",26.40,64.80,0,334.54,403.67,222.0,212.3,0.853,249562.8,249562.8,21639,0,0,0,L,1151911521,1,125.17,126.30,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988719,116990.00
08/25/2014 13:45,2,5.293,ACTIVE,220.06,403.97,60.001,1408988704,"274151322000094","019011112586793",36.24,61.00,0,372.11,440.34,193.2,184.6,0.734,176933.8,176933.8,22068,0,0,0,L,1151911521,1,124.94,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988720,116991.00
08/25/2014 13:45,2,7.953,ACTIVE,220.06,367.30,60.006,1408988704,"274151322000052","019011112586793",25.66,67.00,0,332.73,400.36,206.8,197.6,0.773,240244.8,240244.8,21601,0,0,0,L,1151911521,1,124.49,126.30,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988721,116992.00
08/25/2014 13:45,2,7.975,ACTIVE,220.29,370.60,59.990,1408988704,"274151322000085","019011112586793",25.90,58.80,0,336.34,401.26,208.9,199.8,0.773,239261.5,239261.5,21556,0,0,0,L,1151911521,1,125.85,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988722,116993.00
08/25/2014 13:45,2,7.881,ACTIVE,219.84,357.68,60.017,1408988704,"274151322000087","019011112586793",23.00,92.50,0,333.33,393.45,183.4,175.1,0.685,227720.4,227720.4,21584,0,0,0,L,1151911521,1,124.94,125.85,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988723,116994.00
08/25/2014 13:45,2,7.924,ACTIVE,220.06,379.62,60.033,1408988704,"274151322000088","019011112586793",25.45,59.00,0,336.04,399.76,204.0,195.0,0.760,232389.2,232389.2,21572,0,0,0,L,1151911521,1,125.62,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988724,116995.00
08/25/2014 13:45,2,8.355,ACTIVE,219.84,372.71,60.017,1408988704,"274151322000095","019011112586793",25.90,66.00,0,333.93,403.67,219.0,209.5,0.804,247309.2,247309.2,21634,0,0,0,L,1151911521,1,125.17,125.62,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988725,116996.00
08/25/2014 13:45,2,5.209,ACTIVE,220.97,401.86,60.022,1408988704,"274151322000068","019011112586793",36.90,59.30,0,375.41,447.55,195.7,187.0,0.742,175122.4,175122.4,22124,0,0,0,L,1151911521,1,125.62,126.30,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988726,116997.00
08/25/2014 13:45,2,7.928,ACTIVE,220.06,380.82,60.028,1408988704,"274151322000054","019011112586793",25.54,66.30,0,332.43,400.96,205.1,196.0,0.765,237009.3,237009.3,21708,0,0,0,L,1151911521,1,125.17,125.85,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408988727,116998.00
08/25/2014 14:00,1,7.322,ACTIVE,218.1,326.81,60.00,1408989604,"040051121000097","019011112586793",23.53,46,0.759,316.18,386.35,171.5,164.5,0.749,61756,61797.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989606,116999.00
08/25/2014 14:00,1,7.356,ACTIVE,217.7,325.64,60.03,1408989604,"040051121000095","019011112586793",20.84,46,0.677,313.65,379.52,152.5,146.4,0.672,55113.100000024,55150.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989608,117000.00
08/25/2014 14:00,1,4.692,ACTIVE,218.0,331.90,60.03,1408989604,"033051125000132","019011112586793",31.39,43,0.645,317.56,377.10,146.6,140.0,0.649,54428.800000012,54464.600000024,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989609,117001.00
08/25/2014 14:00,1,4.564,ACTIVE,218.3,357.39,60.03,1408989604,"033051125000135","019011112586793",31.12,45,0.628,318.15,378.02,141.3,136.4,0.625,52030.599999964,52065.999999964,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989610,117002.00
08/25/2014 14:00,1,7.042,ACTIVE,216.8,342.11,60.00,1408989604,"040051121000116","019011112586793",23.47,41,0.729,312.49,384.09,164.5,157.1,0.726,60809.800000011,60851.100000011,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989611,117003.00
08/25/2014 14:00,1,7.137,ACTIVE,217.2,361.83,60.00,1408989604,"040051121000068","019011112586793",20.87,45,0.656,317.38,380.23,148.2,141.7,0.658,55897,55934.5,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989613,117004.00
08/25/2014 14:00,1,5.200,ACTIVE,217.6,381.29,60.03,1408989604,"033051125000118","019011112586793",36.62,45,0.839,312.05,393.59,189.5,181.3,0.821,69770.900000036,69818.400000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989614,117005.00
08/25/2014 14:00,1,5.212,ACTIVE,217.4,375.08,60.03,1408989604,"033051125000150","019011112586793",36.62,45,0.844,313.57,394.07,189.9,182.2,0.830,68798.7,68846.4,101,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989615,117006.00
08/25/2014 14:00,1,7.269,ACTIVE,217.8,371.00,60.03,1408989604,"040051121000185","019011112586793",23.20,47,0.748,315.01,385.56,167.8,162.0,0.735,63244,63286.1,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989616,117007.00
08/25/2014 14:00,1,7.414,ACTIVE,216.9,343.13,60.00,1408989604,"040051121000195","019011112586793",23.32,47,0.757,315.25,385.92,172.0,163.5,0.749,61022.700000001,61064.700000001,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989618,117008.00
08/25/2014 14:00,2,7.695,ACTIVE,219.61,375.71,60.006,1408989604,"274151322000083","019011112586793",25.49,64.80,0,336.64,397.05,198.6,189.7,0.782,239235.8,239235.8,21660,0,0,0,L,1151911521,1,124.72,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989619,117009.00
08/25/2014 14:00,2,8.148,ACTIVE,220.97,383.53,60.006,1408989604,"274151322000076","019011112586793",25.92,65.00,0,336.34,401.86,213.8,204.4,0.818,249614.7,249614.7,21640,0,0,0,L,1151911521,1,125.40,126.53,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989620,117010.00
08/25/2014 14:00,2,5.184,ACTIVE,220.29,409.08,60.001,1408989604,"274151322000094","019011112586793",35.56,62.30,0,370.00,435.53,187.8,179.3,0.720,176979.1,176979.1,22069,0,0,0,L,1151911521,1,124.94,126.53,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989621,117011.00
08/25/2014 14:00,2,7.705,ACTIVE,220.06,373.31,59.990,1408989604,"274151322000052","019011112586793",25.50,67.30,0,335.74,398.86,198.9,190.1,0.751,240293.0,240293.0,21602,0,0,0,L,1151911521,1,124.94,126.30,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989622,117012.00
08/25/2014 14:00,2,7.742,ACTIVE,220.52,378.72,60.001,1408989604,"274151322000085","019011112586793",25.56,59.50,0,338.14,399.76,200.5,191.6,0.742,239310.3,239310.3,21557,0,0,0,L,1151911521,1,125.85,126.07,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989623,117013.00
08/25/2014 14:00,2,7.607,ACTIVE,220.06,371.21,60.001,1408989604,"274151322000087","019011112586793",23.10,94.00,0,333.63,391.64,177.9,169.8,0.663,227763.4,227763.4,21585,0,0,0,L,1151911521,1,125.17,125.85,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989624,117014.00
08/25/2014 14:00,2,7.648,ACTIVE,219.84,370.30,60.006,1408989604,"274151322000088","019011112586793",25.31,61.00,0,333.63,397.66,195.9,187.2,0.725,232436.9,232436.9,21573,0,0,0,L,1151911521,1,125.85,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989625,117015.00
08/25/2014 14:00,2,8.092,ACTIVE,219.84,380.52,60.006,1408989604,"274151322000095","019011112586793",25.90,67.00,0,337.54,400.66,212.0,202.7,0.782,247360.5,247360.5,21635,0,0,0,L,1151911521,1,125.62,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989626,117016.00
08/25/2014 14:00,2,5.168,ACTIVE,221.19,406.37,60.022,1408989604,"274151322000068","019011112586793",35.80,60.00,0,372.71,444.24,187.1,178.7,0.707,175168.0,175168.0,22125,0,0,0,L,1151911521,1,125.62,126.53,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989627,117017.00
08/25/2014 14:00,2,7.689,ACTIVE,220.06,375.11,60.001,1408989604,"274151322000054","019011112586793",25.41,67.00,0,336.94,398.86,197.8,189.0,0.734,237057.3,237057.3,21709,0,0,0,L,1151911521,1,125.40,125.85,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408989628,117018.00
08/25/2014 14:15,1,7.205,ACTIVE,216.7,369.25,60.00,1408990504,"040051121000097","019011112586793",23.69,46,0.756,313.77,385.99,169.8,163.2,0.748,61797.8,61838.9,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990507,117019.00
08/25/2014 14:15,1,7.240,ACTIVE,215.3,322.48,60.00,1408990504,"040051121000095","019011112586793",21.13,46,0.682,313.74,379.88,152.2,146.1,0.675,55150.100000024,55186.699999988,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990509,117020.00
08/25/2014 14:15,1,4.614,ACTIVE,215.2,328.16,60.00,1408990504,"033051125000132","019011112586793",31.81,44,0.650,316.34,376.72,146.0,139.4,0.649,54464.600000024,54499.800000012,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990510,117021.00
08/25/2014 14:15,1,4.546,ACTIVE,216.1,340.45,60.03,1408990504,"033051125000135","019011112586793",31.38,46,0.636,315.36,377.65,141.9,136.7,0.636,52065.999999964,52100.899999964,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990511,117022.00
08/25/2014 14:15,1,7.077,ACTIVE,215.0,349.93,60.00,1408990504,"040051121000116","019011112586793",23.74,41,0.746,312.94,383.44,167.2,159.6,0.740,60851.100000011,60891.700000011,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990512,117023.00
08/25/2014 14:15,1,7.205,ACTIVE,215.0,367.00,60.00,1408990504,"040051121000068","019011112586793",21.11,45,0.675,315.46,379.33,151.4,144.5,0.675,55934.5,55971.400000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990514,117024.00
08/25/2014 14:15,1,5.171,ACTIVE,215.3,326.95,60.00,1408990504,"033051125000118","019011112586793",36.79,45,0.849,311.99,392.96,189.3,181.4,0.831,69818.400000036,69865.5,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990515,117025.00
08/25/2014 14:15,1,5.033,ACTIVE,215.7,325.77,60.00,1408990504,"033051125000150","019011112586793",37.09,46,0.835,311.80,393.39,185.7,179.5,0.822,68846.4,68893.4,103,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990516,117026.00
08/25/2014 14:15,1,7.005,ACTIVE,215.8,352.27,60.00,1408990504,"040051121000185","019011112586793",23.38,47,0.731,314.54,384.98,163.0,157.2,0.723,63286.1,63327.4,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990517,117027.00
08/25/2014 14:15,1,7.101,ACTIVE,214.5,326.89,60.00,1408990504,"040051121000195","019011112586793",23.57,47,0.740,313.74,385.98,166.5,157.9,0.736,61064.700000001,61106.100000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990519,117028.00
08/25/2014 14:15,2,7.479,ACTIVE,218.03,354.67,59.980,1408990504,"274151322000083","019011112586793",25.82,64.00,0,332.13,397.05,195.5,186.8,0.782,239283.1,239283.1,21661,0,0,0,L,1151911521,1,123.81,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990520,117029.00
08/25/2014 14:15,2,7.867,ACTIVE,219.39,366.10,59.985,1408990504,"274151322000076","019011112586793",26.44,64.80,0,334.54,400.36,210.7,201.4,0.809,249665.7,249665.7,21641,0,0,0,L,1151911521,1,124.04,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990521,117030.00
08/25/2014 14:15,2,5.031,ACTIVE,218.71,393.75,59.985,1408990504,"274151322000094","019011112586793",36.16,62.00,0,367.00,437.33,184.9,176.5,0.712,177023.6,177023.6,22070,0,0,0,L,1151911521,1,123.81,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990522,117031.00
08/25/2014 14:15,2,7.447,ACTIVE,218.93,373.91,59.985,1408990504,"274151322000052","019011112586793",25.98,66.30,0,331.83,397.35,195.9,187.2,0.747,240340.5,240340.5,21603,0,0,0,L,1151911521,1,123.59,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990522,117032.00
08/25/2014 14:15,2,7.559,ACTIVE,218.71,357.98,59.985,1408990504,"274151322000085","019011112586793",25.84,59.00,0,333.03,398.26,197.8,189.0,0.747,239358.2,239358.2,21558,0,0,0,L,1151911521,1,124.49,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990523,117033.00
08/25/2014 14:15,2,7.389,ACTIVE,218.26,350.47,59.985,1408990504,"274151322000087","019011112586793",23.52,97.00,0,332.13,392.25,176.2,168.1,0.658,227805.6,227805.6,21586,0,0,0,L,1151911521,1,124.04,125.17,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990524,117034.00
08/25/2014 14:15,2,7.486,ACTIVE,218.48,352.87,59.985,1408990504,"274151322000088","019011112586793",25.54,60.80,0,332.13,397.05,193.7,185.0,0.729,232483.7,232483.7,21574,0,0,0,L,1151911521,1,124.49,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990525,117035.00
08/25/2014 14:15,2,7.891,ACTIVE,218.48,353.77,59.985,1408990504,"274151322000095","019011112586793",26.14,67.00,0,332.13,400.96,208.9,199.7,0.778,247411.1,247411.1,21636,0,0,0,L,1151911521,1,124.27,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990526,117036.00
08/25/2014 14:15,2,5.010,ACTIVE,219.61,397.35,59.985,1408990504,"274151322000068","019011112586793",36.38,59.80,0,367.90,438.53,185.3,176.9,0.703,175212.7,175212.7,22126,0,0,0,L,1151911521,1,124.49,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990527,117037.00
08/25/2014 14:15,2,7.436,ACTIVE,218.48,353.77,59.980,1408990504,"274151322000054","019011112586793",25.92,67.00,0,332.43,398.56,195.0,186.3,0.738,237104.5,237104.5,21710,0,0,0,L,1151911521,1,124.04,125.17,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408990528,117038.00
08/25/2014 14:30,1,7.381,ACTIVE,217.3,368.04,60.03,1408991404,"040051121000097","019011112586793",24.00,45,0.785,313.30,384.10,176.3,169.3,0.771,61838.9,61881,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991406,117039.00
08/25/2014 14:30,1,7.427,ACTIVE,216.7,347.98,60.00,1408991404,"040051121000095","019011112586793",21.19,46,0.700,311.56,377.12,156.6,150.6,0.689,55186.699999988,55224.100000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991408,117040.00
08/25/2014 14:30,1,4.738,ACTIVE,216.3,340.50,60.03,1408991404,"033051125000132","019011112586793",32.05,43,0.671,314.25,374.88,151.1,144.5,0.669,54499.800000012,54535.800000012,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991409,117041.00
08/25/2014 14:30,1,4.709,ACTIVE,216.7,357.84,60.03,1408991404,"033051125000135","019011112586793",31.65,44,0.664,315.68,376.06,148.3,143.2,0.660,52100.899999964,52136.499999964,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991410,117042.00
08/25/2014 14:30,1,7.409,ACTIVE,215.7,321.95,60.03,1408991404,"040051121000116","019011112586793",23.67,42,0.777,312.45,382.82,174.5,166.5,0.765,60891.700000011,60933.400000011,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991411,117043.00
08/25/2014 14:30,1,7.484,ACTIVE,216.3,371.37,60.00,1408991404,"040051121000068","019011112586793",21.33,44,0.706,314.15,377.90,158.9,152.0,0.704,55971.400000036,56009.300000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991413,117044.00
08/25/2014 14:30,1,5.418,ACTIVE,216.6,329.87,60.03,1408991404,"033051125000118","019011112586793",37.22,44,0.898,309.93,391.21,200.7,193.2,0.868,69865.5,69913.5,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991414,117045.00
08/25/2014 14:30,1,5.398,ACTIVE,216.3,367.45,60.03,1408991404,"033051125000150","019011112586793",37.25,45,0.897,310.20,390.13,200.1,192.7,0.876,68893.4,68941.6,105,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991415,117046.00
08/25/2014 14:30,1,7.475,ACTIVE,216.7,373.99,60.03,1408991404,"040051121000185","019011112586793",23.63,46,0.786,314.35,382.91,175.8,169.9,0.770,63327.4,63369.7,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991417,117047.00
08/25/2014 14:30,1,7.583,ACTIVE,215.0,326.68,60.00,1408991404,"040051121000195","019011112586793",23.58,46,0.792,311.56,383.10,177.9,169.5,0.783,61106.100000001,61148.300000001,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991418,117048.00
08/25/2014 14:30,2,7.705,ACTIVE,219.16,377.52,60.006,1408991404,"274151322000083","019011112586793",25.86,64.80,0,331.53,392.25,201.6,192.7,0.804,239331.4,239331.4,21662,0,0,0,L,1151911521,1,124.04,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991419,117049.00
08/25/2014 14:30,2,8.072,ACTIVE,220.06,376.01,60.001,1408991404,"274151322000076","019011112586793",26.78,65.30,0,337.24,401.26,218.8,209.3,0.835,249717.9,249717.9,21642,0,0,0,L,1151911521,1,124.72,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991420,117050.00
08/25/2014 14:30,2,5.072,ACTIVE,219.61,421.10,59.996,1408991404,"274151322000094","019011112586793",37.01,61.00,0,369.70,440.04,191.5,182.9,0.734,177069.1,177069.1,22071,0,0,0,L,1151911521,1,124.49,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991421,117051.00
08/25/2014 14:30,2,7.654,ACTIVE,219.61,368.50,60.012,1408991404,"274151322000052","019011112586793",26.26,67.30,0,331.83,397.05,203.3,194.3,0.773,240389.0,240389.0,21604,0,0,0,L,1151911521,1,124.04,126.07,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991422,117052.00
08/25/2014 14:30,2,7.680,ACTIVE,219.61,363.99,60.001,1408991404,"274151322000085","019011112586793",26.46,59.30,0,336.94,396.45,205.8,196.8,0.778,239407.3,239407.3,21559,0,0,0,L,1151911521,1,125.17,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991423,117053.00
08/25/2014 14:30,2,7.629,ACTIVE,219.16,370.90,59.985,1408991404,"274151322000087","019011112586793",23.56,99.00,0,331.23,387.74,181.9,173.6,0.689,227848.9,227848.9,21587,0,0,0,L,1151911521,1,124.72,125.62,0000,88,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991424,117054.00
08/25/2014 14:30,2,7.635,ACTIVE,219.39,357.08,59.996,1408991404,"274151322000088","019011112586793",26.04,59.00,0,332.13,395.25,201.2,192.3,0.751,232531.6,232531.6,21575,0,0,0,L,1151911521,1,124.72,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991424,117055.00
08/25/2014 14:30,2,8.082,ACTIVE,218.93,379.02,59.996,1408991404,"274151322000095","019011112586793",26.38,66.30,0,330.33,395.55,215.8,206.4,0.804,247462.7,247462.7,21637,0,0,0,L,1151911521,1,124.49,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991425,117056.00
08/25/2014 14:30,2,5.209,ACTIVE,220.29,419.30,59.996,1408991404,"274151322000068","019011112586793",36.52,59.00,0,373.01,444.24,192.0,183.4,0.720,175258.4,175258.4,22127,0,0,0,L,1151911521,1,124.94,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991426,117057.00
08/25/2014 14:30,2,7.654,ACTIVE,219.16,379.32,60.001,1408991404,"274151322000054","019011112586793",26.08,67.30,0,331.53,395.55,202.1,193.1,0.765,237152.7,237152.7,21711,0,0,0,L,1151911521,1,124.49,125.62,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408991427,117058.00
08/25/2014 14:45,1,7.203,ACTIVE,216.8,377.28,60.00,1408992304,"040051121000097","019011112586793",23.91,44,0.764,315.11,384.55,171.4,164.3,0.755,61881,61922.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992307,117059.00
08/25/2014 14:45,1,7.238,ACTIVE,216.6,368.05,60.03,1408992304,"040051121000095","019011112586793",21.12,45,0.678,314.53,378.05,152.1,145.6,0.671,55224.100000024,55261,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992308,117060.00
08/25/2014 14:45,1,4.621,ACTIVE,216.5,368.83,60.03,1408992304,"033051125000132","019011112586793",31.92,43,0.651,316.41,374.95,146.7,140.2,0.652,54535.800000012,54571.300000012,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992309,117061.00
08/25/2014 14:45,1,4.561,ACTIVE,216.8,367.22,60.03,1408992304,"033051125000135","019011112586793",31.78,43,0.646,317.33,377.34,144.2,139.2,0.647,52136.499999964,52171.799999964,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992311,117062.00
08/25/2014 14:45,1,7.185,ACTIVE,215.3,371.03,60.03,1408992304,"040051121000116","019011112586793",23.73,42,0.756,312.03,381.58,169.6,161.7,0.753,60933.400000011,60974.500000011,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992312,117063.00
08/25/2014 14:45,1,7.256,ACTIVE,216.8,369.24,60.03,1408992304,"040051121000068","019011112586793",21.33,44,0.685,316.58,378.28,154.0,147.6,0.684,56009.300000012,56046.600000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992313,117064.00
08/25/2014 14:45,1,5.274,ACTIVE,216.9,347.38,60.03,1408992304,"033051125000118","019011112586793",37.19,43,0.871,311.70,390.66,195.2,187.6,0.849,69913.5,69960.800000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992315,117065.00
08/25/2014 14:45,1,5.258,ACTIVE,217.2,355.87,60.03,1408992304,"033051125000150","019011112586793",37.20,44,0.870,312.30,390.19,194.6,187.5,0.857,68941.6,68989,107,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992316,117066.00
08/25/2014 14:45,1,7.299,ACTIVE,216.9,325.80,60.03,1408992304,"040051121000185","019011112586793",23.55,45,0.766,315.95,383.42,171.1,165.2,0.758,63369.7,63411.4,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992317,117067.00
08/25/2014 14:45,1,7.406,ACTIVE,216.1,329.64,60.03,1408992304,"040051121000195","019011112586793",23.45,46,0.765,314.05,383.28,172.8,164.2,0.759,61148.300000001,61190.000000001,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992318,117068.00
08/25/2014 14:45,2,7.463,ACTIVE,218.48,365.19,60.033,1408992304,"274151322000083","019011112586793",25.88,65.70,0,333.03,395.25,195.6,186.8,0.782,239378.8,239378.8,21663,0,0,0,L,1151911521,1,123.81,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992319,117069.00
08/25/2014 14:45,2,7.910,ACTIVE,219.61,372.41,60.022,1408992304,"274151322000076","019011112586793",26.54,64.30,0,336.64,400.66,212.3,203.0,0.818,249769.4,249769.4,21643,0,0,0,L,1151911521,1,124.72,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992320,117070.00
08/25/2014 14:45,2,5.027,ACTIVE,218.71,397.96,60.022,1408992304,"274151322000094","019011112586793",36.34,59.50,0,373.91,443.94,186.0,177.6,0.716,177114.0,177114.0,22072,0,0,0,L,1151911521,1,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992321,117071.00
08/25/2014 14:45,2,7.459,ACTIVE,218.71,350.47,60.022,1408992304,"274151322000052","019011112586793",26.16,65.70,0,336.94,396.75,197.6,188.8,0.751,240436.9,240436.9,21605,0,0,0,L,1151911521,1,123.59,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992322,117072.00
08/25/2014 14:45,2,7.535,ACTIVE,218.71,355.88,60.038,1408992304,"274151322000085","019011112586793",26.22,58.00,0,337.54,398.86,199.8,191.0,0.756,239455.8,239455.8,21560,0,0,0,L,1151911521,1,124.49,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992323,117073.00
08/25/2014 14:45,2,7.537,ACTIVE,218.48,350.47,60.017,1408992304,"274151322000087","019011112586793",23.26,97.50,0,334.84,391.64,177.8,169.7,0.663,227891.9,227891.9,21588,0,0,0,L,1151911521,1,124.27,125.17,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992324,117074.00
08/25/2014 14:45,2,7.438,ACTIVE,218.48,356.48,60.012,1408992304,"274151322000088","019011112586793",25.92,58.00,0,336.94,395.85,195.2,186.5,0.725,232579.0,232579.0,21576,0,0,0,L,1151911521,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992325,117075.00
08/25/2014 14:45,2,7.840,ACTIVE,218.48,373.61,60.017,1408992304,"274151322000095","019011112586793",26.40,66.00,0,331.53,398.86,209.6,200.3,0.773,247513.5,247513.5,21638,0,0,0,L,1151911521,1,124.72,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992327,117076.00
08/25/2014 14:45,2,4.955,ACTIVE,219.84,420.20,60.017,1408992304,"274151322000068","019011112586793",37.25,58.50,0,377.22,445.15,185.6,177.2,0.703,175303.6,175303.6,22128,0,0,0,L,1151911521,1,124.72,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992328,117077.00
08/25/2014 14:45,2,7.502,ACTIVE,218.71,363.99,60.012,1408992304,"274151322000054","019011112586793",25.80,66.30,0,332.73,397.35,195.8,187.1,0.729,237200.4,237200.4,21712,0,0,0,L,1151911521,1,124.72,124.94,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408992329,117078.00
08/25/2014 15:00,1,7.089,ACTIVE,216.5,335.53,60.03,1408993204,"040051121000097","019011112586793",24.00,44,0.754,313.88,383.75,169.3,162.3,0.745,61922.7,61964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993207,117079.00
08/25/2014 15:00,1,7.100,ACTIVE,216.1,340.88,60.07,1408993204,"040051121000095","019011112586793",21.27,45,0.672,315.31,376.67,150.2,144.0,0.664,55261,55297.5,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993208,117080.00
08/25/2014 15:00,1,4.592,ACTIVE,216.8,347.75,60.03,1408993204,"033051125000132","019011112586793",31.65,43,0.643,315.92,374.42,144.6,138.3,0.643,54571.300000012,54606.300000012,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993209,117081.00
08/25/2014 15:00,1,4.489,ACTIVE,217.0,366.68,60.03,1408993204,"033051125000135","019011112586793",31.84,43,0.637,316.32,375.51,142.2,137.5,0.635,52171.799999964,52206.599999964,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993210,117082.00
08/25/2014 15:00,1,7.093,ACTIVE,215.6,374.96,60.03,1408993204,"040051121000116","019011112586793",23.70,42,0.747,313.61,382.14,167.3,159.4,0.740,60974.500000011,61015.000000011,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993212,117083.00
08/25/2014 15:00,1,7.179,ACTIVE,216.5,370.87,60.07,1408993204,"040051121000068","019011112586793",21.31,45,0.679,314.77,377.63,152.2,145.9,0.677,56046.600000024,56083.5,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993213,117084.00
08/25/2014 15:00,1,5.212,ACTIVE,216.0,348.36,60.03,1408993204,"033051125000118","019011112586793",37.02,43,0.860,311.64,389.58,192.0,184.3,0.843,69960.800000012,70007.5,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993214,117085.00
08/25/2014 15:00,1,5.182,ACTIVE,216.9,339.25,60.03,1408993204,"033051125000150","019011112586793",37.15,44,0.858,311.56,390.03,191.5,184.7,0.845,68989,69036,109,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993216,117086.00
08/25/2014 15:00,1,7.183,ACTIVE,216.8,334.18,60.07,1408993204,"040051121000185","019011112586793",23.61,45,0.756,315.12,382.75,168.7,162.8,0.746,63411.4,63452.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993217,117087.00
08/25/2014 15:00,1,7.238,ACTIVE,215.7,322.34,60.03,1408993204,"040051121000195","019011112586793",23.61,46,0.753,313.32,382.55,170.1,161.5,0.749,61190.000000001,61231.200000001,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993218,117088.00
