ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 15:00,2,7.381,ACTIVE,218.03,370.60,60.001,1408993204,"274151322000083","019011112586793",25.90,65.70,0,331.53,395.25,193.4,184.7,0.778,239425.8,239425.8,21664,0,0,0,L,1151911521,1,124.04,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993219,117089.00
08/25/2014 15:00,2,7.693,ACTIVE,219.39,379.92,60.022,1408993204,"274151322000076","019011112586793",26.94,63.30,0,336.94,399.76,209.7,200.4,0.804,249820.4,249820.4,21644,0,0,0,L,1151911521,1,124.72,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993220,117090.00
08/25/2014 15:00,2,4.994,ACTIVE,218.93,412.98,60.028,1408993204,"274151322000094","019011112586793",36.08,57.70,0,371.21,437.93,182.0,173.7,0.698,177158.6,177158.6,22073,0,0,0,L,1151911521,1,124.04,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993221,117091.00
08/25/2014 15:00,2,7.326,ACTIVE,218.93,375.71,60.049,1408993204,"274151322000052","019011112586793",26.28,64.80,0,331.23,396.45,194.9,186.2,0.738,240484.3,240484.3,21606,0,0,0,L,1151911521,1,123.81,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993222,117092.00
08/25/2014 15:00,2,7.447,ACTIVE,218.93,359.78,60.028,1408993204,"274151322000085","019011112586793",26.18,57.30,0,333.03,397.66,197.3,188.5,0.738,239503.8,239503.8,21561,0,0,0,L,1151911521,1,124.94,124.94,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993223,117093.00
08/25/2014 15:00,2,7.348,ACTIVE,218.26,373.61,60.028,1408993204,"274151322000087","019011112586793",23.68,97.00,0,330.93,391.04,175.9,167.9,0.658,227934.7,227934.7,21589,0,0,0,L,1151911521,1,124.27,124.94,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993224,117094.00
08/25/2014 15:00,2,7.246,ACTIVE,218.48,373.61,60.022,1408993204,"274151322000088","019011112586793",26.30,57.00,0,333.63,395.85,192.9,184.2,0.716,232625.9,232625.9,21577,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993225,117095.00
08/25/2014 15:00,2,7.734,ACTIVE,218.26,373.61,60.022,1408993204,"274151322000095","019011112586793",26.48,65.70,0,331.23,398.56,207.2,198.0,0.773,247564.0,247564.0,21639,0,0,0,L,1151911521,1,124.49,124.72,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993226,117096.00
08/25/2014 15:00,2,5.025,ACTIVE,219.61,413.89,60.017,1408993204,"274151322000068","019011112586793",36.14,57.30,0,376.01,442.74,184.1,175.8,0.698,175348.4,175348.4,22129,0,0,0,L,1151911521,1,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993227,117097.00
08/25/2014 15:00,2,7.359,ACTIVE,218.48,361.59,60.022,1408993204,"274151322000054","019011112586793",25.96,67.00,0,331.53,397.35,193.4,184.8,0.729,237247.4,237247.4,21713,0,0,0,L,1151911521,1,124.49,124.72,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408993228,117098.00
08/25/2014 15:15,1,6.877,ACTIVE,216.9,367.61,60.03,1408994104,"040051121000097","019011112586793",23.32,46,0.708,314.41,381.53,159.5,153.1,0.702,61964,62003.5,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994107,117099.00
08/25/2014 15:15,1,6.796,ACTIVE,216.9,367.09,60.00,1408994104,"040051121000095","019011112586793",21.02,46,0.632,314.80,375.96,142.1,136.4,0.629,55297.5,55332.699999988,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994108,117100.00
08/25/2014 15:15,1,4.373,ACTIVE,217.0,339.50,60.00,1408994104,"033051125000132","019011112586793",31.53,45,0.606,316.43,372.70,137.2,130.9,0.608,54606.300000012,54640,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994109,117101.00
08/25/2014 15:15,1,4.308,ACTIVE,217.0,329.16,60.00,1408994104,"033051125000135","019011112586793",31.30,45,0.600,317.20,373.75,134.2,129.5,0.599,52206.599999964,52240.099999964,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994111,117102.00
08/25/2014 15:15,1,6.879,ACTIVE,216.3,342.22,60.00,1408994104,"040051121000116","019011112586793",23.26,43,0.708,313.74,379.71,159.2,152.3,0.704,61015.000000011,61054.100000011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994112,117103.00
08/25/2014 15:15,1,6.924,ALERT,216.8,356.40,60.00,1408994104,"040051121000068","019011112586793",21.01,46,0.642,314.86,375.65,144.8,138.1,0.645,56083.5,56119,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408994113,117104.00
08/25/2014 15:15,1,5.016,ACTIVE,216.5,378.89,60.00,1408994104,"033051125000118","019011112586793",36.78,45,0.818,311.92,387.07,183.5,176.1,0.800,70007.5,70052.6,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994115,117105.00
08/25/2014 15:15,1,4.981,ACTIVE,217.2,322.78,60.00,1408994104,"033051125000150","019011112586793",36.62,46,0.811,312.54,387.20,181.5,175.3,0.795,69036,69081,111,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994116,117106.00
08/25/2014 15:15,1,6.939,ACTIVE,217.1,340.47,60.00,1408994104,"040051121000185","019011112586793",23.10,46,0.713,314.48,380.16,159.5,154.0,0.701,63452.8,63492.4,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994117,117107.00
08/25/2014 15:15,1,7.013,ACTIVE,216.5,369.77,60.00,1408994104,"040051121000195","019011112586793",23.26,47,0.717,314.00,379.90,162.3,154.3,0.715,61231.200000001,61270.800000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994119,117108.00
08/25/2014 15:15,2,7.115,ACTIVE,219.16,373.31,60.001,1408994104,"274151322000083","019011112586793",25.66,66.30,0,333.03,393.45,184.9,176.5,0.734,239471.2,239471.2,21665,0,0,0,L,1151911521,1,124.49,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994120,117109.00
08/25/2014 15:15,2,7.441,ACTIVE,220.29,362.79,59.975,1408994104,"274151322000076","019011112586793",26.24,64.30,0,327.92,408.48,197.6,188.7,0.751,249869.4,249869.4,21645,0,0,0,L,1151911521,1,125.17,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994120,117110.00
08/25/2014 15:15,2,4.764,ACTIVE,219.39,395.55,60.012,1408994104,"274151322000094","019011112586793",35.98,58.30,0,371.21,438.53,173.2,165.3,0.658,177201.4,177201.4,22074,0,0,0,L,1151911521,1,124.27,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994121,117111.00
08/25/2014 15:15,2,7.109,ACTIVE,219.61,373.61,60.006,1408994104,"274151322000052","019011112586793",25.60,64.50,0,325.82,401.26,184.3,175.9,0.698,240529.8,240529.8,21607,0,0,0,L,1151911521,1,124.49,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994123,117112.00
08/25/2014 15:15,2,7.127,ACTIVE,219.61,375.11,59.969,1408994104,"274151322000085","019011112586793",26.02,59.50,0,337.24,395.55,187.7,179.3,0.707,239550.0,239550.0,21562,0,0,0,L,1151911521,1,125.40,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994124,117113.00
08/25/2014 15:15,2,7.096,ACTIVE,219.16,372.71,59.985,1408994104,"274151322000087","019011112586793",23.60,98.00,0,331.83,389.24,169.6,161.8,0.632,227976.2,227976.2,21590,0,0,0,L,1151911521,1,124.94,125.62,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994125,117114.00
08/25/2014 15:15,2,7.023,ACTIVE,219.16,369.70,59.996,1408994104,"274151322000088","019011112586793",25.58,59.50,0,336.64,394.35,182.0,173.8,0.681,232671.0,232671.0,21578,0,0,0,L,1151911521,1,125.40,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994126,117115.00
08/25/2014 15:15,2,7.438,ACTIVE,219.16,376.01,59.996,1408994104,"274151322000095","019011112586793",26.28,64.80,0,332.43,396.45,197.9,189.1,0.729,247612.6,247612.6,21640,0,0,0,L,1151911521,1,124.94,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994127,117116.00
08/25/2014 15:15,2,4.791,ACTIVE,220.29,406.37,59.985,1408994104,"274151322000068","019011112586793",35.70,59.30,0,366.70,443.04,173.0,165.1,0.658,175391.4,175391.4,22130,0,0,0,L,1151911521,1,125.40,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994128,117117.00
08/25/2014 15:15,2,7.092,ACTIVE,219.39,362.19,59.996,1408994104,"274151322000054","019011112586793",25.54,67.00,0,336.04,394.65,183.6,175.3,0.689,237292.7,237292.7,21714,0,0,0,L,1151911521,1,124.94,125.40,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408994129,117118.00
08/25/2014 15:30,1,6.663,ACTIVE,217.9,331.08,60.00,1408995004,"040051121000097","019011112586793",23.69,46,0.697,299.78,452.97,157.0,150.9,0.693,62003.5,62040.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995006,117119.00
08/25/2014 15:30,1,6.678,ACTIVE,217.2,327.11,60.00,1408995004,"040051121000095","019011112586793",21.13,46,0.623,296.69,448.10,140.4,134.7,0.622,55332.699999988,55366.100000024,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995007,117120.00
08/25/2014 15:30,1,4.286,ACTIVE,216.8,324.40,60.03,1408995004,"033051125000132","019011112586793",31.59,46,0.594,300.81,451.13,134.7,128.4,0.600,54640,54672,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995009,117121.00
08/25/2014 15:30,1,4.202,ACTIVE,217.5,347.84,60.03,1408995004,"033051125000135","019011112586793",31.49,45,0.587,302.35,451.71,131.7,127.2,0.586,52240.099999964,52271.499999964,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995010,117122.00
08/25/2014 15:30,1,6.695,ACTIVE,216.6,331.97,60.00,1408995004,"040051121000116","019011112586793",23.52,44,0.695,297.47,451.37,156.7,149.7,0.694,61054.100000011,61091.100000011,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995011,117123.00
08/25/2014 15:30,1,6.715,ACTIVE,217.6,324.87,60.00,1408995004,"040051121000068","019011112586793",21.36,47,0.633,300.56,451.15,142.7,136.9,0.631,56119,56152.900000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995012,117124.00
08/25/2014 15:30,1,4.876,ACTIVE,216.3,323.64,60.00,1408995004,"033051125000118","019011112586793",37.05,46,0.801,298.27,449.09,179.7,171.7,0.791,70052.6,70095.5,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995014,117125.00
08/25/2014 15:30,1,4.827,ACTIVE,217.2,321.53,60.00,1408995004,"033051125000150","019011112586793",36.97,47,0.793,300.93,450.96,177.6,171.3,0.781,69081,69123.7,113,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995015,117126.00
08/25/2014 15:30,1,6.773,ACTIVE,217.5,327.00,60.00,1408995004,"040051121000185","019011112586793",23.16,47,0.695,302.01,450.70,156.1,150.6,0.687,63492.4,63529.8,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995016,117127.00
08/25/2014 15:30,1,6.856,ALERT,217.2,345.69,60.00,1408995004,"040051121000195","019011112586793",23.26,48,0.700,298.44,451.00,158.7,151.5,0.689,61270.800000001,61308.300000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408995018,117128.00
08/25/2014 15:30,2,6.941,ACTIVE,219.61,372.41,60.012,1408995004,"274151322000083","019011112586793",25.96,65.70,0,331.83,391.34,182.4,174.1,0.720,239514.5,239514.5,21666,0,0,0,L,1151911521,1,124.49,126.07,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995019,117129.00
08/25/2014 15:30,2,7.213,ACTIVE,220.52,368.80,60.001,1408995004,"274151322000076","019011112586793",26.66,65.00,0,333.33,397.66,194.6,185.9,0.751,249915.7,249915.7,21646,0,0,0,L,1151911521,1,125.17,126.53,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995020,117130.00
08/25/2014 15:30,2,4.682,ACTIVE,220.06,403.37,60.001,1408995004,"274151322000094","019011112586793",36.38,59.00,0,369.70,435.53,171.7,163.8,0.650,177242.2,177242.2,22075,0,0,0,L,1151911521,1,124.49,126.53,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995021,117131.00
08/25/2014 15:30,2,6.930,ACTIVE,220.06,376.01,60.028,1408995004,"274151322000052","019011112586793",25.84,66.30,0,332.13,394.65,181.2,173.0,0.685,240573.0,240573.0,21608,0,0,0,L,1151911521,1,124.49,126.30,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995022,117132.00
08/25/2014 15:30,2,6.967,ACTIVE,219.84,375.41,60.006,1408995004,"274151322000085","019011112586793",26.22,60.30,0,333.03,394.35,185.1,176.7,0.694,239594.0,239594.0,21563,0,0,0,L,1151911521,1,125.40,125.85,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995023,117133.00
08/25/2014 15:30,2,6.912,ACTIVE,219.84,365.19,60.012,1408995004,"274151322000087","019011112586793",23.97,97.00,0,331.53,387.74,167.8,160.1,0.619,228015.9,228015.9,21591,0,0,0,L,1151911521,1,124.72,125.85,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995024,117134.00
08/25/2014 15:30,2,6.895,ACTIVE,219.84,361.89,60.001,1408995004,"274151322000088","019011112586793",25.68,60.30,0,333.33,391.04,179.2,171.1,0.672,232713.5,232713.5,21579,0,0,0,L,1151911521,1,125.40,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995025,117135.00
08/25/2014 15:30,2,7.273,ACTIVE,219.84,376.62,59.996,1408995004,"274151322000095","019011112586793",26.56,65.00,0,332.43,395.25,195.5,186.7,0.716,247659.1,247659.1,21641,0,0,0,L,1151911521,1,125.40,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995026,117136.00
08/25/2014 15:30,2,4.643,ACTIVE,220.74,409.68,60.001,1408995004,"274151322000068","019011112586793",36.26,60.00,0,368.80,436.13,170.8,163.0,0.645,175431.9,175431.9,22131,0,0,0,L,1151911521,1,125.62,126.30,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995027,117137.00
08/25/2014 15:30,2,6.879,ACTIVE,219.84,368.50,60.006,1408995004,"274151322000054","019011112586793",26.00,66.70,0,330.63,392.55,181.1,172.9,0.681,237335.8,237335.8,21715,0,0,0,L,1151911521,1,124.94,125.85,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995028,117138.00
08/25/2014 15:45,1,6.484,ACTIVE,217.1,359.23,60.00,1408995903,"040051121000097","019011112586793",23.55,47,0.675,315.65,380.45,151.9,145.9,0.673,62040.9,62077.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995906,117139.00
08/25/2014 15:45,1,6.425,ACTIVE,216.4,332.95,60.00,1408995903,"040051121000095","019011112586793",21.29,46,0.605,316.04,373.60,136.1,130.4,0.610,55366.100000024,55398.699999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995907,117140.00
08/25/2014 15:45,1,4.159,ALERT,216.1,323.05,60.00,1408995903,"033051125000132","019011112586793",31.59,46,0.579,317.68,370.98,130.7,124.6,0.584,54672,54703.100000024,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1408995909,117141.00
08/25/2014 15:45,1,4.094,ACTIVE,217.3,366.81,60.03,1408995903,"033051125000135","019011112586793",31.36,46,0.571,316.09,371.89,127.8,123.3,0.571,52271.499999964,52302.499999964,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995910,117142.00
08/25/2014 15:45,1,6.498,ACTIVE,215.4,360.77,60.03,1408995903,"040051121000116","019011112586793",23.47,45,0.677,314.66,377.54,151.8,144.7,0.677,61091.100000011,61127.500000011,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995911,117143.00
08/25/2014 15:45,1,6.519,ACTIVE,216.1,363.45,60.03,1408995903,"040051121000068","019011112586793",21.36,47,0.615,316.51,373.54,138.6,132.2,0.623,56152.900000036,56186,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995913,117144.00
08/25/2014 15:45,1,4.751,ACTIVE,215.6,332.17,60.00,1408995903,"033051125000118","019011112586793",36.84,47,0.776,312.78,384.46,174.1,166.3,0.764,70095.5,70137.4,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995914,117145.00
08/25/2014 15:45,1,4.664,ACTIVE,215.8,328.81,60.03,1408995903,"033051125000150","019011112586793",37.01,47,0.770,313.32,385.23,171.7,165.2,0.761,69123.7,69165.2,115,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995916,117146.00
08/25/2014 15:45,1,6.528,ACTIVE,216.6,368.48,60.03,1408995903,"040051121000185","019011112586793",23.26,48,0.676,316.43,378.64,151.1,145.6,0.670,63529.8,63566.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995917,117147.00
08/25/2014 15:45,1,6.574,ACTIVE,215.5,347.85,60.03,1408995903,"040051121000195","019011112586793",23.53,49,0.684,314.93,378.77,153.9,146.3,0.681,61308.300000001,61345.100000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995919,117148.00
08/25/2014 15:45,2,6.754,ACTIVE,218.48,351.37,60.017,1408995903,"274151322000083","019011112586793",25.94,66.00,0,332.73,391.34,177.3,169.2,0.698,239556.9,239556.9,21667,0,0,0,L,1151911521,1,123.81,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995920,117149.00
08/25/2014 15:45,2,7.068,ACTIVE,219.61,353.17,60.006,1408995903,"274151322000076","019011112586793",26.44,65.00,0,337.54,394.95,189.2,180.7,0.729,249960.9,249960.9,21647,0,0,0,L,1151911521,1,124.72,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995920,117150.00
08/25/2014 15:45,2,4.531,ACTIVE,218.93,400.66,60.001,1408995903,"274151322000094","019011112586793",36.20,60.00,0,371.51,436.13,165.3,157.7,0.636,177282.0,177282.0,22076,0,0,0,L,1151911521,1,124.04,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995921,117151.00
08/25/2014 15:45,2,6.707,ACTIVE,218.93,351.37,60.022,1408995903,"274151322000052","019011112586793",25.96,66.30,0,336.04,391.64,176.2,168.1,0.667,240615.2,240615.2,21609,0,0,0,L,1151911521,1,123.81,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995922,117152.00
08/25/2014 15:45,2,6.771,ACTIVE,219.16,351.37,60.001,1408995903,"274151322000085","019011112586793",26.20,60.80,0,337.24,392.55,179.8,171.6,0.672,239637.0,239637.0,21564,0,0,0,L,1151911521,1,124.94,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995923,117153.00
08/25/2014 15:45,2,6.646,ACTIVE,218.48,364.59,60.001,1408995903,"274151322000087","019011112586793",24.31,97.00,0,333.63,388.04,163.5,155.9,0.605,228055.0,228055.0,21592,0,0,0,L,1151911521,1,124.27,125.17,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995924,117154.00
08/25/2014 15:45,2,6.619,ACTIVE,218.93,353.47,60.001,1408995903,"274151322000088","019011112586793",26.00,61.30,0,333.93,390.74,174.2,166.2,0.650,232755.2,232755.2,21580,0,0,0,L,1151911521,1,124.72,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995925,117155.00
08/25/2014 15:45,2,7.053,ACTIVE,218.48,353.47,60.001,1408995903,"274151322000095","019011112586793",26.64,65.00,0,331.83,395.25,190.2,181.6,0.712,247704.7,247704.7,21642,0,0,0,L,1151911521,1,124.27,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995926,117156.00
08/25/2014 15:45,2,4.547,ACTIVE,219.84,397.05,60.012,1408995903,"274151322000068","019011112586793",35.86,60.00,0,371.51,435.83,165.5,157.8,0.623,175471.5,175471.5,22132,0,0,0,L,1151911521,1,124.72,125.85,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995927,117157.00
08/25/2014 15:45,2,6.553,ACTIVE,218.71,356.78,60.006,1408995903,"274151322000054","019011112586793",26.44,65.70,0,332.73,392.25,175.7,167.7,0.663,237377.9,237377.9,21716,0,0,0,L,1151911521,1,124.27,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408995928,117158.00
08/25/2014 16:00,1,6.052,ACTIVE,216.5,326.00,60.00,1408996804,"040051121000097","019011112586793",23.58,48,0.631,315.21,379.01,142.0,136.2,0.631,62077.5,62112.7,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996806,117159.00
08/25/2014 16:00,1,6.034,ACTIVE,216.4,345.16,60.00,1408996804,"040051121000095","019011112586793",21.26,46,0.565,310.91,371.66,127.6,121.6,0.568,55398.699999988,55430.100000024,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996808,117160.00
08/25/2014 16:00,1,3.904,ACTIVE,216.5,359.61,60.00,1408996804,"033051125000132","019011112586793",31.39,47,0.538,316.49,369.05,121.9,116.0,0.549,54703.100000024,54733.100000024,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996809,117161.00
08/25/2014 16:00,1,3.816,ACTIVE,216.6,343.92,60.00,1408996804,"033051125000135","019011112586793",31.41,46,0.533,315.69,369.50,119.3,115.2,0.542,52302.499999964,52332.099999964,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996810,117162.00
08/25/2014 16:00,1,6.086,ACTIVE,216.0,330.23,60.00,1408996804,"040051121000116","019011112586793",23.46,45,0.630,313.75,375.01,142.0,135.5,0.632,61127.500000011,61162.300000011,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996812,117163.00
08/25/2014 16:00,1,6.133,ACTIVE,216.2,347.77,60.00,1408996804,"040051121000068","019011112586793",21.23,48,0.573,316.27,370.67,129.5,123.5,0.579,56186,56217.900000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996813,117164.00
08/25/2014 16:00,1,4.447,ACTIVE,216.7,375.09,60.00,1408996804,"033051125000118","019011112586793",36.76,47,0.723,292.94,404.70,162.7,155.6,0.718,70137.4,70177.4,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996814,117165.00
08/25/2014 16:00,1,4.386,ACTIVE,216.5,373.02,60.00,1408996804,"033051125000150","019011112586793",36.78,47,0.719,313.13,381.56,160.5,155.3,0.710,69165.2,69205,117,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996815,117166.00
08/25/2014 16:00,1,6.096,ACTIVE,216.8,366.53,60.00,1408996804,"040051121000185","019011112586793",23.32,48,0.631,315.89,375.51,141.4,136.3,0.628,63566.4,63601.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996817,117167.00
08/25/2014 16:00,1,6.183,ACTIVE,216.0,323.02,60.00,1408996804,"040051121000195","019011112586793",23.36,49,0.636,314.60,375.13,143.7,136.9,0.633,61345.100000001,61380.100000025,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996818,117168.00
08/25/2014 16:00,2,6.324,ACTIVE,218.03,372.71,59.985,1408996804,"274151322000083","019011112586793",26.00,66.30,0,331.53,387.14,166.5,158.8,0.672,239597.9,239597.9,21668,0,0,0,L,1151911521,1,123.81,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996819,117169.00
08/25/2014 16:00,2,6.570,ACTIVE,219.39,371.81,59.975,1408996804,"274151322000076","019011112586793",26.54,65.00,0,338.14,392.55,176.6,168.6,0.681,250004.5,250004.5,21648,0,0,0,L,1151911521,1,124.49,125.85,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996820,117170.00
08/25/2014 16:00,2,4.164,ACTIVE,218.71,397.05,59.980,1408996804,"274151322000094","019011112586793",36.82,58.80,0,372.71,433.72,155.7,148.3,0.592,177320.2,177320.2,22077,0,0,0,L,1151911521,1,124.04,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996821,117171.00
08/25/2014 16:00,2,6.223,ACTIVE,218.71,370.90,59.980,1408996804,"274151322000052","019011112586793",26.18,66.70,0,334.84,390.14,164.9,157.3,0.628,240655.9,240655.9,21610,0,0,0,L,1151911521,1,123.81,125.40,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996822,117172.00
08/25/2014 16:00,2,6.252,ACTIVE,218.71,368.80,60.006,1408996804,"274151322000085","019011112586793",26.52,61.70,0,337.54,390.74,168.0,160.2,0.632,239678.5,239678.5,21565,0,0,0,L,1151911521,1,124.49,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996823,117173.00
08/25/2014 16:00,2,6.236,ACTIVE,218.48,363.99,59.975,1408996804,"274151322000087","019011112586793",24.29,94.00,0,332.73,384.13,153.3,146.0,0.579,228092.7,228092.7,21593,0,0,0,L,1151911521,1,124.49,125.40,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996824,117174.00
08/25/2014 16:00,2,6.262,ACTIVE,218.48,368.50,59.985,1408996804,"274151322000088","019011112586793",25.58,60.50,0,334.24,388.34,162.3,154.7,0.610,232795.3,232795.3,21581,0,0,0,L,1151911521,1,124.94,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996825,117175.00
08/25/2014 16:00,2,6.602,ACTIVE,218.26,374.21,59.980,1408996804,"274151322000095","019011112586793",26.58,63.70,0,331.83,389.54,177.8,169.7,0.663,247748.6,247748.6,21643,0,0,0,L,1151911521,1,124.27,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996826,117176.00
08/25/2014 16:00,2,4.258,ACTIVE,219.39,392.85,59.975,1408996804,"274151322000068","019011112586793",35.68,61.00,0,370.30,435.83,152.3,145.1,0.575,175509.5,175509.5,22133,0,0,0,L,1151911521,1,124.94,125.85,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996827,117177.00
08/25/2014 16:00,2,6.283,ACTIVE,218.48,367.90,59.980,1408996804,"274151322000054","019011112586793",25.88,65.00,0,333.33,390.74,164.7,157.0,0.623,237418.5,237418.5,21717,0,0,0,L,1151911521,1,124.49,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408996827,117178.00
08/25/2014 16:15,1,6.032,ACTIVE,215.6,364.00,60.00,1408997704,"040051121000097","019011112586793",23.67,48,0.634,315.57,373.78,142.0,136.2,0.635,62112.7,62146.2,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997706,117179.00
08/25/2014 16:15,1,6.033,ACTIVE,215.4,333.11,60.00,1408997704,"040051121000095","019011112586793",21.32,47,0.571,311.34,368.19,127.9,122.6,0.570,55430.100000024,55460.199999988,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997708,117180.00
08/25/2014 16:15,1,3.842,ACTIVE,215.6,336.07,60.00,1408997704,"033051125000132","019011112586793",31.87,47,0.540,316.88,367.22,121.8,116.1,0.548,54733.100000024,54761.600000024,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997709,117181.00
08/25/2014 16:15,1,3.819,ACTIVE,216.0,346.72,60.00,1408997704,"033051125000135","019011112586793",31.47,46,0.535,316.58,368.55,119.6,115.2,0.541,52332.099999964,52360.399999964,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997711,117182.00
08/25/2014 16:15,1,6.053,ACTIVE,214.7,352.74,60.00,1408997704,"040051121000116","019011112586793",23.62,45,0.634,314.66,373.58,142.2,135.7,0.632,61162.300000011,61195.600000011,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997712,117183.00
08/25/2014 16:15,1,6.070,ACTIVE,215.4,322.53,60.00,1408997704,"040051121000068","019011112586793",21.48,48,0.579,315.36,369.05,129.7,124.3,0.582,56217.900000036,56248.400000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997714,117184.00
08/25/2014 16:15,1,4.443,ACTIVE,215.2,328.05,60.00,1408997704,"033051125000118","019011112586793",36.74,48,0.726,311.98,379.46,162.4,155.4,0.718,70177.4,70215.7,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997715,117185.00
08/25/2014 16:15,1,4.383,ACTIVE,215.3,370.99,60.00,1408997704,"033051125000150","019011112586793",36.87,48,0.723,312.97,378.32,160.8,154.6,0.716,69205,69243,119,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997716,117186.00
08/25/2014 16:15,1,6.095,ACTIVE,215.7,367.31,60.00,1408997704,"040051121000185","019011112586793",23.35,49,0.634,316.43,372.72,141.6,136.3,0.636,63601.5,63635,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997718,117187.00
08/25/2014 16:15,1,6.194,ACTIVE,214.9,334.47,60.00,1408997704,"040051121000195","019011112586793",23.31,50,0.637,314.84,372.44,143.7,136.2,0.640,61380.100000025,61413.699999989,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997719,117188.00
08/25/2014 16:15,2,6.311,ACTIVE,217.80,349.26,59.980,1408997704,"274151322000083","019011112586793",26.04,66.00,0,333.33,387.74,166.3,158.6,0.663,239637.0,239637.0,21669,0,0,0,L,1151911521,1,123.59,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997720,117189.00
08/25/2014 16:15,2,6.584,ACTIVE,219.16,357.98,59.980,1408997704,"274151322000076","019011112586793",26.46,64.50,0,337.84,391.64,176.4,168.3,0.681,250046.1,250046.1,21649,0,0,0,L,1151911521,1,124.27,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997721,117190.00
08/25/2014 16:15,2,4.211,ACTIVE,218.48,391.04,59.980,1408997704,"274151322000094","019011112586793",36.28,59.30,0,373.31,431.32,154.1,146.8,0.588,177356.5,177356.5,22078,0,0,0,L,1151911521,1,123.59,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997722,117191.00
08/25/2014 16:15,2,6.197,ACTIVE,218.71,359.78,59.980,1408997704,"274151322000052","019011112586793",26.28,67.30,0,334.24,387.74,165.0,157.3,0.623,240694.7,240694.7,21611,0,0,0,L,1151911521,1,123.81,125.62,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997723,117192.00
08/25/2014 16:15,2,6.271,ACTIVE,218.48,365.19,59.980,1408997704,"274151322000085","019011112586793",26.50,61.70,0,337.24,388.64,168.1,160.3,0.632,239718.0,239718.0,21566,0,0,0,L,1151911521,1,124.27,125.40,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997724,117193.00
08/25/2014 16:15,2,6.225,ACTIVE,218.03,350.47,59.975,1408997704,"274151322000087","019011112586793",24.33,94.00,0,333.33,384.73,153.4,146.1,0.570,228128.7,228128.7,21594,0,0,0,L,1151911521,1,124.04,125.17,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997725,117194.00
08/25/2014 16:15,2,6.191,ACTIVE,218.03,357.08,59.975,1408997704,"274151322000088","019011112586793",25.96,61.00,0,333.33,387.44,162.8,155.2,0.610,232833.6,232833.6,21582,0,0,0,L,1151911521,1,124.49,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997726,117195.00
08/25/2014 16:15,2,6.631,ACTIVE,218.03,351.97,59.943,1408997704,"274151322000095","019011112586793",26.46,63.70,0,334.24,391.64,177.5,169.4,0.658,247790.4,247790.4,21644,0,0,0,L,1151911521,1,124.04,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997727,117196.00
08/25/2014 16:15,2,4.242,ACTIVE,219.39,393.45,59.980,1408997704,"274151322000068","019011112586793",35.68,60.80,0,371.51,432.82,153.6,146.3,0.583,175545.7,175545.7,22134,0,0,0,L,1151911521,1,124.27,125.62,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997728,117197.00
08/25/2014 16:15,2,6.250,ACTIVE,218.03,371.81,59.985,1408997704,"274151322000054","019011112586793",26.08,65.00,0,333.63,388.34,164.9,157.3,0.623,237457.2,237457.2,21718,0,0,0,L,1151911521,1,124.04,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408997729,117198.00
08/25/2014 16:30,1,5.530,ACTIVE,216.0,348.93,60.03,1408998604,"040051121000097","019011112586793",23.65,49,0.584,299.61,451.94,130.1,125.2,0.586,62146.2,62176.1,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998607,117199.00
08/25/2014 16:30,1,5.522,ACTIVE,215.2,326.20,60.03,1408998604,"040051121000095","019011112586793",21.23,48,0.520,295.40,448.21,116.7,111.2,0.527,55460.199999988,55486.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998608,117200.00
08/25/2014 16:30,1,3.534,ACTIVE,215.0,319.78,60.03,1408998604,"033051125000132","019011112586793",31.65,47,0.493,298.75,450.91,111.3,105.8,0.507,54761.600000024,54786.900000036,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998609,117201.00
08/25/2014 16:30,1,3.485,ACTIVE,215.4,321.34,60.03,1408998604,"033051125000135","019011112586793",31.46,47,0.489,299.87,451.98,109.1,104.8,0.498,52360.399999964,52385.499999964,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998610,117202.00
08/25/2014 16:30,1,5.510,ACTIVE,214.2,328.97,60.03,1408998604,"040051121000116","019011112586793",23.69,46,0.579,295.32,450.48,129.9,123.2,0.585,61195.600000011,61225.200000011,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998612,117203.00
08/25/2014 16:30,1,5.553,ACTIVE,214.6,322.52,60.03,1408998604,"040051121000068","019011112586793",21.32,49,0.525,300.41,450.71,117.8,112.0,0.540,56248.400000036,56275.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998613,117204.00
08/25/2014 16:30,1,4.021,ACTIVE,215.2,324.24,60.03,1408998604,"033051125000118","019011112586793",36.96,48,0.661,312.66,378.86,147.9,141.4,0.661,70215.7,70249.6,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998614,117205.00
08/25/2014 16:30,1,3.993,ACTIVE,215.0,346.93,60.03,1408998604,"033051125000150","019011112586793",36.74,48,0.658,294.93,407.32,146.0,140.6,0.656,69243,69276.8,121,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998615,117206.00
08/25/2014 16:30,1,5.538,ACTIVE,215.5,358.75,60.03,1408998604,"040051121000185","019011112586793",23.36,49,0.577,298.85,451.90,128.7,123.7,0.584,63635,63664.8,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998617,117207.00
08/25/2014 16:30,1,5.564,ACTIVE,214.6,362.21,60.03,1408998604,"040051121000195","019011112586793",23.54,50,0.578,298.59,450.60,130.3,123.2,0.588,61413.699999989,61443.600000025,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998618,117208.00
08/25/2014 16:30,2,5.816,ACTIVE,217.80,358.88,60.033,1408998604,"274151322000083","019011112586793",25.84,65.70,0,329.73,387.44,152.1,144.9,0.610,239672.0,239672.0,21670,0,0,0,L,1151911521,1,123.36,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998619,117209.00
08/25/2014 16:30,2,6.020,ACTIVE,218.93,354.67,60.038,1408998604,"274151322000076","019011112586793",26.52,65.00,0,331.53,391.64,161.6,154.1,0.623,250083.3,250083.3,21650,0,0,0,L,1151911521,1,124.04,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998620,117210.00
08/25/2014 16:30,2,3.824,ACTIVE,218.48,399.76,60.033,1408998604,"274151322000094","019011112586793",36.22,59.80,0,370.00,432.22,140.2,133.4,0.539,177388.8,177388.8,22079,0,0,0,L,1151911521,1,123.81,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998621,117211.00
08/25/2014 16:30,2,5.715,ACTIVE,218.48,358.88,60.033,1408998604,"274151322000052","019011112586793",26.06,67.00,0,328.52,387.74,150.8,143.6,0.575,240729.3,240729.3,21612,0,0,0,L,1151911521,1,123.59,125.40,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998622,117212.00
08/25/2014 16:30,2,5.764,ACTIVE,218.48,350.77,60.038,1408998604,"274151322000085","019011112586793",26.22,60.80,0,331.23,388.64,153.1,145.8,0.583,239753.2,239753.2,21567,0,0,0,L,1151911521,1,124.49,125.17,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998623,117213.00
08/25/2014 16:30,2,5.773,ACTIVE,218.26,349.26,60.038,1408998604,"274151322000087","019011112586793",24.07,92.50,0,324.92,390.44,140.7,133.9,0.530,228161.1,228161.1,21595,0,0,0,L,1151911521,1,124.04,125.40,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998624,117214.00
08/25/2014 16:30,2,5.652,ACTIVE,218.03,352.27,60.033,1408998604,"274151322000088","019011112586793",25.90,61.70,0,330.33,386.83,148.2,141.1,0.552,232867.7,232867.7,21583,0,0,0,L,1151911521,1,124.49,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998625,117215.00
08/25/2014 16:30,2,6.086,ACTIVE,218.26,362.19,60.033,1408998604,"274151322000095","019011112586793",26.42,64.00,0,325.22,404.87,162.7,155.1,0.605,247827.9,247827.9,21645,0,0,0,L,1151911521,1,124.27,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998626,117216.00
08/25/2014 16:30,2,3.877,ACTIVE,219.39,387.44,60.028,1408998604,"274151322000068","019011112586793",35.60,61.30,0,370.60,434.33,140.4,133.6,0.535,175577.9,175577.9,22135,0,0,0,L,1151911521,1,124.49,125.62,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998627,117217.00
08/25/2014 16:30,2,5.734,ACTIVE,218.48,361.59,60.038,1408998604,"274151322000054","019011112586793",25.88,64.80,0,329.43,388.64,150.1,143.0,0.570,237491.9,237491.9,21719,0,0,0,L,1151911521,1,124.04,125.17,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408998628,117218.00
08/25/2014 16:45,1,5.118,ACTIVE,216.1,350.14,60.03,1408999505,"040051121000097","019011112586793",24.41,46,0.553,300.55,451.46,124.3,119.1,0.558,62176.1,62203.4,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999507,117219.00
08/25/2014 16:45,1,5.061,ACTIVE,215.5,342.71,60.03,1408999505,"040051121000095","019011112586793",22.17,45,0.494,296.85,448.47,111.6,105.9,0.504,55486.800000012,55511.199999988,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999509,117220.00
08/25/2014 16:45,1,3.260,ACTIVE,215.8,341.51,60.03,1408999505,"033051125000132","019011112586793",32.55,45,0.466,299.88,451.56,105.6,100.1,0.477,54786.900000036,54810,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999510,117221.00
08/25/2014 16:45,1,3.207,ACTIVE,216.2,334.80,60.03,1408999505,"033051125000135","019011112586793",32.59,44,0.464,302.59,451.57,104.0,100.0,0.476,52385.499999964,52408.499999964,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999511,117222.00
08/25/2014 16:45,1,5.147,ACTIVE,215.4,347.25,60.00,1408999505,"040051121000116","019011112586793",24.24,44,0.551,297.92,450.05,124.1,118.0,0.557,61225.200000011,61252.400000011,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999512,117223.00
08/25/2014 16:45,1,5.094,ACTIVE,215.8,338.01,60.03,1408999505,"040051121000068","019011112586793",22.15,47,0.497,302.33,449.32,112.3,106.6,0.511,56275.5,56300.100000024,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999514,117224.00
08/25/2014 16:45,1,3.734,ACTIVE,215.8,323.76,60.00,1408999505,"033051125000118","019011112586793",37.64,45,0.621,298.64,449.69,139.8,133.9,0.625,70249.6,70280.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999515,117225.00
08/25/2014 16:45,1,3.700,ACTIVE,216.6,330.46,60.00,1408999505,"033051125000150","019011112586793",37.61,46,0.620,300.20,453.44,138.4,133.6,0.620,69276.8,69307.7,123,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999516,117226.00
08/25/2014 16:45,1,5.127,ACTIVE,216.4,363.77,60.00,1408999505,"040051121000185","019011112586793",24.13,46,0.548,301.70,451.17,123.1,118.2,0.557,63664.8,63691.9,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999517,117227.00
08/25/2014 16:45,1,5.166,ACTIVE,215.5,343.27,60.00,1408999505,"040051121000195","019011112586793",24.18,47,0.549,298.70,451.83,124.3,117.9,0.559,61443.600000025,61470.699999989,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999519,117228.00
08/25/2014 16:45,2,5.332,ACTIVE,218.03,366.10,60.001,1408999505,"274151322000083","019011112586793",26.78,64.00,0,331.83,382.63,144.5,137.5,0.575,239703.8,239703.8,21671,0,0,0,L,1151911521,1,123.81,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999520,117229.00
08/25/2014 16:45,2,5.521,ACTIVE,218.93,369.40,60.001,1408999505,"274151322000076","019011112586793",27.49,62.80,0,331.53,389.24,153.6,146.4,0.592,250117.3,250117.3,21651,0,0,0,L,1151911521,1,124.04,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999521,117230.00
08/25/2014 16:45,2,3.500,ACTIVE,218.26,417.79,59.996,1408999505,"274151322000094","019011112586793",37.59,58.50,0,333.33,432.82,133.9,127.3,0.504,177418.0,177418.0,22080,0,0,0,L,1151911521,1,124.04,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999522,117231.00
08/25/2014 16:45,2,5.240,ACTIVE,218.26,352.57,60.001,1408999505,"274151322000052","019011112586793",26.98,64.30,0,332.13,384.13,143.2,136.2,0.548,240760.9,240760.9,21613,0,0,0,L,1151911521,1,123.81,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999523,117232.00
08/25/2014 16:45,2,5.326,ACTIVE,218.48,352.87,60.022,1408999505,"274151322000085","019011112586793",26.82,58.30,0,333.03,384.13,144.7,137.7,0.544,239785.2,239785.2,21568,0,0,0,L,1151911521,1,124.72,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999524,117233.00
08/25/2014 16:45,2,5.289,ACTIVE,217.80,348.66,59.990,1408999505,"274151322000087","019011112586793",25.03,90.50,0,331.83,379.92,134.2,127.6,0.508,228190.5,228190.5,21596,0,0,0,L,1151911521,1,124.04,124.94,0000,78,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999524,117234.00
