ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 16:45,2,5.205,ACTIVE,218.26,367.30,60.001,1408999505,"274151322000088","019011112586793",26.70,59.30,0,332.43,382.63,140.8,134.0,0.530,232898.7,232898.7,21584,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999525,117235.00
08/25/2014 16:45,2,5.617,ACTIVE,218.26,368.50,59.990,1408999505,"274151322000095","019011112586793",27.21,62.30,0,330.93,385.93,154.8,147.5,0.570,247861.9,247861.9,21646,0,0,0,L,1151911521,1,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999526,117236.00
08/25/2014 16:45,2,3.545,ACTIVE,219.16,405.77,59.996,1408999505,"274151322000068","019011112586793",37.09,60.00,0,333.03,434.63,132.7,126.2,0.499,175607.2,175607.2,22136,0,0,0,L,1151911521,1,124.72,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999527,117237.00
08/25/2014 16:45,2,5.242,ACTIVE,218.03,366.40,60.001,1408999505,"274151322000054","019011112586793",26.84,63.30,0,330.33,383.83,142.4,135.5,0.539,237523.2,237523.2,21720,0,0,0,L,1151911521,1,124.27,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1408999528,117238.00
08/25/2014 17:00,1,4.639,ACTIVE,219.0,328.66,60.00,1409000404,"040051121000097","019011112586793",24.91,43,0.505,302.51,451.66,115.0,110.3,0.516,62203.4,62232.2,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000407,117239.00
08/25/2014 17:00,1,4.706,ACTIVE,219.1,350.43,60.00,1409000404,"040051121000095","019011112586793",22.06,43,0.449,298.56,449.57,103.3,97.8,0.464,55511.199999988,55536.5,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000408,117240.00
08/25/2014 17:00,1,2.963,ACTIVE,219.2,347.88,60.00,1409000404,"033051125000132","019011112586793",33.04,43,0.423,302.23,447.85,97.4,92.5,0.439,54810,54834,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000409,117241.00
08/25/2014 17:00,1,2.965,ALERT,219.3,334.21,60.00,1409000404,"033051125000135","019011112586793",32.51,42,0.422,301.88,451.55,95.9,92.3,0.437,52408.499999964,52432.399999964,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409000411,117242.00
08/25/2014 17:00,1,4.695,ACTIVE,218.2,364.04,60.00,1409000404,"040051121000116","019011112586793",24.59,42,0.501,299.79,450.59,114.9,109.0,0.512,61252.400000011,61280.500000011,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000412,117243.00
08/25/2014 17:00,1,4.656,ACTIVE,218.8,348.50,60.03,1409000404,"040051121000068","019011112586793",22.36,44,0.452,302.69,450.24,103.6,98.9,0.468,56300.100000024,56325.800000012,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000413,117244.00
08/25/2014 17:00,1,3.412,ACTIVE,218.3,345.23,60.00,1409000404,"033051125000118","019011112586793",37.84,42,0.565,299.04,450.20,128.4,122.8,0.568,70280.5,70312.5,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000415,117245.00
08/25/2014 17:00,1,3.378,ACTIVE,219.0,348.48,60.00,1409000404,"033051125000150","019011112586793",37.90,43,0.562,302.20,451.56,127.4,122.2,0.572,69307.7,69339.7,125,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000416,117246.00
08/25/2014 17:00,1,4.697,ACTIVE,219.4,359.60,60.03,1409000404,"040051121000185","019011112586793",24.31,43,0.499,302.03,451.91,113.6,109.1,0.508,63691.9,63720.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000417,117247.00
08/25/2014 17:00,1,4.707,ACTIVE,218.7,340.76,60.00,1409000404,"040051121000195","019011112586793",24.40,44,0.497,300.43,450.59,114.2,108.2,0.512,61470.699999989,61498.800000013,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000419,117248.00
08/25/2014 17:00,2,4.922,ACTIVE,221.19,364.59,60.001,1409000404,"274151322000083","019011112586793",26.94,61.70,0,331.53,382.63,134.3,127.7,0.513,239737.0,239737.0,21672,0,0,0,L,1151911521,1,125.62,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000420,117249.00
08/25/2014 17:00,2,5.066,ACTIVE,222.10,358.88,60.022,1409000404,"274151322000076","019011112586793",27.79,58.80,0,333.63,385.33,142.6,135.7,0.539,250152.6,250152.6,21652,0,0,0,L,1151911521,1,125.85,127.65,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000421,117250.00
08/25/2014 17:00,2,3.283,ACTIVE,221.64,403.67,59.985,1409000404,"274151322000094","019011112586793",36.90,55.00,0,365.49,434.93,122.2,116.0,0.460,177448.3,177448.3,22081,0,0,0,L,1151911521,1,125.85,127.65,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000422,117251.00
08/25/2014 17:00,2,4.797,ACTIVE,221.64,355.58,59.990,1409000404,"274151322000052","019011112586793",27.27,60.50,0,332.73,383.23,132.6,126.1,0.495,240793.7,240793.7,21614,0,0,0,L,1151911521,1,125.62,127.43,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000423,117252.00
08/25/2014 17:00,2,4.855,ACTIVE,221.42,368.20,59.985,1409000404,"274151322000085","019011112586793",27.19,54.80,0,332.73,383.53,133.7,127.2,0.508,239818.4,239818.4,21569,0,0,0,L,1151911521,1,126.30,127.20,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000424,117253.00
08/25/2014 17:00,2,4.807,ACTIVE,221.19,363.39,59.990,1409000404,"274151322000087","019011112586793",25.68,87.50,0,332.13,379.92,125.0,118.7,0.455,228221.3,228221.3,21597,0,0,0,L,1151911521,1,126.07,127.20,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000425,117254.00
08/25/2014 17:00,2,4.746,ACTIVE,221.19,350.77,59.996,1409000404,"274151322000088","019011112586793",27.06,55.30,0,332.43,382.33,129.9,123.5,0.477,232931.0,232931.0,21585,0,0,0,L,1151911521,1,126.30,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000426,117255.00
08/25/2014 17:00,2,5.162,ACTIVE,221.19,361.89,60.001,1409000404,"274151322000095","019011112586793",27.49,59.80,0,332.13,385.33,143.7,136.7,0.526,247897.5,247897.5,21647,0,0,0,L,1151911521,1,125.85,127.20,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000427,117256.00
08/25/2014 17:00,2,3.176,ACTIVE,222.32,419.90,59.975,1409000404,"274151322000068","019011112586793",37.71,55.80,0,380.22,436.13,122.4,116.2,0.451,175637.6,175637.6,22137,0,0,0,L,1151911521,1,126.53,127.65,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000427,117257.00
08/25/2014 17:00,2,4.820,ACTIVE,221.42,370.90,60.017,1409000404,"274151322000054","019011112586793",27.04,60.30,0,332.43,382.93,131.9,125.4,0.486,237555.9,237555.9,21721,0,0,0,L,1151911521,1,125.85,126.98,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409000428,117258.00
08/25/2014 17:15,1,4.260,ACTIVE,216.9,346.89,60.03,1409001304,"040051121000097","019011112586793",24.83,42,0.465,301.77,368.52,105.2,100.7,0.478,62232.2,62258.4,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001307,117259.00
08/25/2014 17:15,1,4.234,ACTIVE,216.7,329.59,60.03,1409001304,"040051121000095","019011112586793",22.57,41,0.415,303.62,365.12,95.1,89.8,0.433,55536.5,55559.900000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001308,117260.00
08/25/2014 17:15,1,2.691,ACTIVE,216.8,333.62,60.00,1409001304,"033051125000132","019011112586793",33.28,41,0.391,302.64,363.86,89.1,84.3,0.411,54834,54855.800000012,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001309,117261.00
08/25/2014 17:15,1,2.673,ACTIVE,217.2,343.66,60.03,1409001304,"033051125000135","019011112586793",33.03,40,0.390,302.89,364.40,87.8,84.5,0.406,52432.399999964,52454.299999964,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001311,117262.00
08/25/2014 17:15,1,4.289,ACTIVE,216.2,352.84,60.00,1409001304,"040051121000116","019011112586793",24.66,40,0.463,301.40,367.28,105.2,99.8,0.479,61280.500000011,61306.400000011,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001312,117263.00
08/25/2014 17:15,1,4.238,ALERT,216.5,344.65,60.03,1409001304,"040051121000068","019011112586793",22.62,43,0.419,302.55,366.67,95.4,90.5,0.440,56325.800000012,56349.199999988,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409001314,117264.00
08/25/2014 17:15,1,3.111,ACTIVE,216.4,325.54,60.00,1409001304,"033051125000118","019011112586793",37.84,40,0.521,300.25,373.29,117.1,111.9,0.525,70312.5,70341.8,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001315,117265.00
08/25/2014 17:15,1,3.086,ACTIVE,216.4,352.90,60.03,1409001304,"033051125000150","019011112586793",37.88,41,0.518,299.83,373.57,116.3,111.8,0.525,69339.7,69368.8,127,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001316,117266.00
08/25/2014 17:15,1,4.252,ACTIVE,217.0,355.30,60.03,1409001304,"040051121000185","019011112586793",24.51,41,0.458,301.76,367.79,103.7,99.2,0.474,63720.3,63746.1,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001317,117267.00
08/25/2014 17:15,1,4.294,ACTIVE,216.9,354.94,60.03,1409001304,"040051121000195","019011112586793",24.43,42,0.458,301.56,367.60,104.4,99.1,0.474,61498.800000013,61524.800000013,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001319,117268.00
08/25/2014 17:15,2,4.461,ACTIVE,219.61,365.80,60.006,1409001304,"274151322000083","019011112586793",27.27,57.30,0,323.11,379.92,123.3,117.1,0.486,239767.5,239767.5,21673,0,0,0,L,1151911521,1,124.49,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001320,117269.00
08/25/2014 17:15,2,4.646,ACTIVE,220.52,356.18,60.006,1409001304,"274151322000076","019011112586793",27.73,55.50,0,327.02,390.74,130.4,124.0,0.499,250185.0,250185.0,21653,0,0,0,L,1151911521,1,124.94,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001321,117270.00
08/25/2014 17:15,2,2.934,ACTIVE,220.06,409.98,60.006,1409001304,"274151322000094","019011112586793",37.33,51.50,0,379.62,433.72,111.0,105.2,0.420,177475.9,177475.9,22082,0,0,0,L,1151911521,1,124.72,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001321,117271.00
08/25/2014 17:15,2,4.355,ACTIVE,220.06,363.99,60.012,1409001304,"274151322000052","019011112586793",27.49,56.80,0,323.41,379.32,121.2,115.1,0.455,240823.8,240823.8,21615,0,0,0,L,1151911521,1,124.27,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001322,117272.00
08/25/2014 17:15,2,4.404,ACTIVE,219.84,362.49,60.006,1409001304,"274151322000085","019011112586793",27.45,52.00,0,323.72,379.32,122.5,116.3,0.455,239848.8,239848.8,21570,0,0,0,L,1151911521,1,125.40,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001323,117273.00
08/25/2014 17:15,2,4.426,ACTIVE,219.61,355.58,59.996,1409001304,"274151322000087","019011112586793",25.92,82.70,0,323.41,377.82,116.0,110.0,0.429,228249.8,228249.8,21598,0,0,0,L,1151911521,1,124.94,126.07,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001324,117274.00
08/25/2014 17:15,2,4.314,ACTIVE,219.84,360.99,60.001,1409001304,"274151322000088","019011112586793",27.21,52.30,0,324.02,379.02,119.0,113.0,0.438,232960.5,232960.5,21586,0,0,0,L,1151911521,1,125.62,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001325,117275.00
08/25/2014 17:15,2,4.688,ACTIVE,219.84,367.00,60.006,1409001304,"274151322000095","019011112586793",27.85,55.30,0,323.11,381.73,132.2,125.7,0.486,247930.2,247930.2,21648,0,0,0,L,1151911521,1,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001326,117276.00
08/25/2014 17:15,2,2.957,ACTIVE,220.97,410.28,60.012,1409001304,"274151322000068","019011112586793",37.11,53.50,0,384.13,437.93,111.1,105.3,0.415,175665.4,175665.4,22138,0,0,0,L,1151911521,1,125.62,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001327,117277.00
08/25/2014 17:15,2,4.408,ACTIVE,219.61,359.18,60.001,1409001304,"274151322000054","019011112586793",27.14,57.30,0,322.81,379.92,121.0,114.9,0.451,237585.9,237585.9,21722,0,0,0,L,1151911521,1,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409001328,117278.00
08/25/2014 17:30,1,3.794,ACTIVE,215.5,350.10,60.03,1409002204,"040051121000097","019011112586793",24.87,41,0.417,317.48,363.48,93.9,89.6,0.431,62258.4,62282,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002207,117279.00
08/25/2014 17:30,1,3.795,ALERT,214.9,349.69,60.00,1409002204,"040051121000095","019011112586793",22.50,40,0.371,316.83,359.42,85.0,79.7,0.393,55559.900000036,55580.900000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409002208,117280.00
08/25/2014 17:30,1,2.399,ACTIVE,215.4,340.68,60.03,1409002204,"033051125000132","019011112586793",33.31,40,0.350,319.12,357.44,79.5,75.1,0.371,54855.800000012,54875.5,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002210,117281.00
08/25/2014 17:30,1,2.380,ACTIVE,215.6,347.70,60.00,1409002204,"033051125000135","019011112586793",33.04,39,0.346,318.54,358.72,78.2,74.7,0.370,52454.299999964,52473.999999964,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002211,117282.00
08/25/2014 17:30,1,3.818,ACTIVE,214.8,344.80,60.00,1409002204,"040051121000116","019011112586793",24.82,39,0.416,317.33,362.88,94.2,89.1,0.433,61306.400000011,61329.800000011,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002212,117283.00
08/25/2014 17:30,1,3.785,ACTIVE,215.4,351.86,60.00,1409002204,"040051121000068","019011112586793",22.56,42,0.374,317.52,360.35,84.9,80.5,0.397,56349.199999988,56370.400000036,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002214,117284.00
08/25/2014 17:30,1,2.774,ACTIVE,214.9,346.34,60.00,1409002204,"033051125000118","019011112586793",37.81,40,0.464,315.80,366.77,104.3,99.4,0.479,70341.8,70368.2,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002215,117285.00
08/25/2014 17:30,1,2.724,ACTIVE,214.9,352.91,60.00,1409002204,"033051125000150","019011112586793",38.11,41,0.463,315.76,365.94,103.3,99.3,0.475,69368.8,69394.9,129,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002216,117286.00
08/25/2014 17:30,1,3.776,ACTIVE,215.6,349.54,60.03,1409002204,"040051121000185","019011112586793",24.45,41,0.408,317.90,362.35,91.8,87.8,0.429,63746.1,63769.3,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002217,117287.00
08/25/2014 17:30,1,3.799,ACTIVE,214.8,324.35,60.03,1409002204,"040051121000195","019011112586793",24.53,41,0.410,313.62,361.34,92.7,87.6,0.428,61524.800000013,61547.900000037,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002219,117288.00
08/25/2014 17:30,2,3.986,ACTIVE,217.35,353.17,60.001,1409002204,"274151322000083","019011112586793",27.45,55.30,0,333.03,374.51,110.8,105.0,0.442,239795.2,239795.2,21674,0,0,0,L,1151911521,1,123.59,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002220,117289.00
08/25/2014 17:30,2,4.127,ACTIVE,218.48,355.58,59.996,1409002204,"274151322000076","019011112586793",27.85,54.00,0,334.24,379.32,116.5,110.5,0.446,250214.2,250214.2,21654,0,0,0,L,1151911521,1,123.81,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002221,117290.00
08/25/2014 17:30,2,2.584,ACTIVE,217.80,406.07,60.006,1409002204,"274151322000094","019011112586793",37.89,51.00,0,375.11,435.23,99.3,94.0,0.384,177500.7,177500.7,22083,0,0,0,L,1151911521,1,123.59,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002221,117291.00
08/25/2014 17:30,2,3.895,ACTIVE,217.58,351.37,59.996,1409002204,"274151322000052","019011112586793",27.49,55.50,0,333.03,376.31,108.4,102.7,0.415,240850.9,240850.9,21616,0,0,0,L,1151911521,1,123.14,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002222,117292.00
08/25/2014 17:30,2,3.906,ACTIVE,217.80,354.67,60.006,1409002204,"274151322000085","019011112586793",27.63,51.50,0,333.33,379.02,109.2,103.5,0.415,239876.1,239876.1,21571,0,0,0,L,1151911521,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002223,117293.00
08/25/2014 17:30,2,3.977,ACTIVE,217.58,345.36,59.975,1409002204,"274151322000087","019011112586793",25.86,80.00,0,333.03,372.71,104.2,98.6,0.389,228275.8,228275.8,21599,0,0,0,L,1151911521,1,123.81,125.17,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002225,117294.00
08/25/2014 17:30,2,3.850,ACTIVE,217.35,351.07,60.001,1409002204,"274151322000088","019011112586793",27.14,50.40,0,332.73,373.31,105.8,100.2,0.393,232987.0,232987.0,21587,0,0,0,L,1151911521,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002226,117295.00
08/25/2014 17:30,2,4.229,ACTIVE,217.58,352.27,59.964,1409002204,"274151322000095","019011112586793",27.77,54.50,0,332.73,378.72,118.9,112.8,0.442,247959.9,247959.9,21649,0,0,0,L,1151911521,1,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002227,117296.00
08/25/2014 17:30,2,2.648,ACTIVE,218.48,405.17,60.001,1409002204,"274151322000068","019011112586793",37.07,53.00,0,381.42,433.12,99.5,94.1,0.380,175690.3,175690.3,22139,0,0,0,L,1151911521,1,124.04,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002228,117297.00
08/25/2014 17:30,2,3.922,ACTIVE,217.58,347.16,59.996,1409002204,"274151322000054","019011112586793",27.15,55.00,0,332.73,374.21,107.8,102.1,0.407,237612.9,237612.9,21723,0,0,0,L,1151911521,1,123.81,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409002229,117298.00
08/25/2014 17:45,1,3.321,ACTIVE,214.9,342.62,60.03,1409003104,"040051121000097","019011112586793",25.40,38,0.372,305.89,435.49,83.9,79.8,0.394,62282,62303.100000024,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003106,117299.00
08/25/2014 17:45,1,3.328,ACTIVE,214.1,327.85,60.00,1409003104,"040051121000095","019011112586793",23.04,38,0.332,313.94,355.54,76.2,71.0,0.355,55580.900000036,55599.800000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003108,117300.00
08/25/2014 17:45,1,2.119,ACTIVE,214.7,324.78,60.03,1409003104,"033051125000132","019011112586793",33.64,38,0.309,314.77,352.96,70.9,66.3,0.336,54875.5,54893.100000024,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003109,117301.00
08/25/2014 17:45,1,2.093,ACTIVE,214.9,324.94,60.00,1409003104,"033051125000135","019011112586793",33.55,37,0.309,314.44,354.80,69.8,66.3,0.335,52473.999999964,52491.599999964,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003110,117302.00
08/25/2014 17:45,1,3.368,ACTIVE,214.5,326.40,60.03,1409003104,"040051121000116","019011112586793",25.20,37,0.371,285.71,438.21,84.4,79.3,0.394,61329.800000011,61350.700000011,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003111,117303.00
08/25/2014 17:45,1,3.269,ACTIVE,214.7,349.73,60.00,1409003104,"040051121000068","019011112586793",23.39,39,0.335,314.34,354.89,76.1,71.6,0.357,56370.400000036,56389.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003113,117304.00
08/25/2014 17:45,1,2.443,ACTIVE,214.8,321.76,60.03,1409003104,"033051125000118","019011112586793",38.25,38,0.413,311.90,359.99,93.0,88.7,0.434,70368.2,70391.6,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003114,117305.00
08/25/2014 17:45,1,2.427,ACTIVE,214.9,328.76,60.03,1409003104,"033051125000150","019011112586793",38.14,38,0.412,312.06,362.02,92.1,88.3,0.429,69394.9,69418.3,131,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003116,117306.00
08/25/2014 17:45,1,3.296,ACTIVE,214.9,324.06,60.00,1409003104,"040051121000185","019011112586793",24.97,38,0.364,301.80,446.98,81.9,78.0,0.384,63769.3,63789.8,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003117,117307.00
08/25/2014 17:45,1,3.346,ACTIVE,214.8,340.80,60.00,1409003104,"040051121000195","019011112586793",24.80,39,0.365,300.57,391.29,82.6,78.1,0.387,61547.900000037,61568.600000025,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003118,117308.00
08/25/2014 17:45,2,3.521,ACTIVE,217.35,344.76,60.012,1409003104,"274151322000083","019011112586793",27.87,52.50,0,333.63,369.70,99.5,94.1,0.389,239820.1,239820.1,21675,0,0,0,L,1151911521,1,123.14,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003119,117309.00
08/25/2014 17:45,2,3.625,ACTIVE,218.26,353.47,60.012,1409003104,"274151322000076","019011112586793",28.49,51.00,0,334.54,371.51,104.5,99.0,0.398,250240.4,250240.4,21655,0,0,0,L,1151911521,1,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003120,117310.00
08/25/2014 17:45,2,2.252,ACTIVE,217.80,416.89,60.001,1409003104,"274151322000094","019011112586793",38.88,49.00,0,382.33,438.83,87.9,82.9,0.331,177522.8,177522.8,22084,0,0,0,L,1151911521,1,123.59,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003121,117311.00
08/25/2014 17:45,2,3.426,ACTIVE,217.80,344.76,60.017,1409003104,"274151322000052","019011112586793",27.85,52.50,0,333.63,369.40,96.5,91.3,0.362,240875.2,240875.2,21617,0,0,0,L,1151911521,1,123.14,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003122,117312.00
08/25/2014 17:45,2,3.455,ACTIVE,217.80,346.26,60.012,1409003104,"274151322000085","019011112586793",27.91,48.30,0,334.54,369.40,97.7,92.4,0.362,239900.6,239900.6,21572,0,0,0,L,1151911521,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003123,117313.00
08/25/2014 17:45,2,3.457,ACTIVE,217.58,345.06,60.012,1409003104,"274151322000087","019011112586793",26.88,75.70,0,333.63,367.60,94.0,88.8,0.345,228299.3,228299.3,21600,0,0,0,L,1151911521,1,123.59,124.94,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003124,117314.00
08/25/2014 17:45,2,3.361,ACTIVE,217.35,352.27,60.012,1409003104,"274151322000088","019011112586793",27.77,48.80,0,333.03,368.20,94.5,89.3,0.349,233010.7,233010.7,21588,0,0,0,L,1151911521,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003125,117315.00
08/25/2014 17:45,2,3.758,ACTIVE,217.35,346.56,60.012,1409003104,"274151322000095","019011112586793",28.09,50.40,0,332.43,371.81,106.8,101.2,0.398,247986.7,247986.7,21650,0,0,0,L,1151911521,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003126,117316.00
08/25/2014 17:45,2,2.266,ACTIVE,218.48,412.68,60.017,1409003104,"274151322000068","019011112586793",38.61,50.60,0,382.33,439.13,88.6,83.6,0.327,175712.5,175712.5,22140,0,0,0,L,1151911521,1,124.04,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003127,117317.00
08/25/2014 17:45,2,3.422,ACTIVE,217.58,353.17,60.012,1409003104,"274151322000054","019011112586793",27.85,50.80,0,332.73,369.40,96.5,91.2,0.362,237637.1,237637.1,21724,0,0,0,L,1151911521,1,123.59,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409003128,117318.00
08/25/2014 18:00,1,2.907,ACTIVE,214.4,341.96,60.03,1409004003,"040051121000097","019011112586793",25.48,37,0.325,304.96,355.64,73.7,69.6,0.350,62303.100000024,62321.600000024,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004006,117319.00
08/25/2014 18:00,1,2.893,ACTIVE,214.0,332.27,60.03,1409004003,"040051121000095","019011112586793",23.27,35,0.290,304.72,351.98,66.9,61.7,0.315,55599.800000012,55616.100000024,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004007,117320.00
08/25/2014 18:00,1,1.834,ACTIVE,214.4,308.93,60.03,1409004003,"033051125000132","019011112586793",33.80,36,0.369,297.98,449.54,61.6,58.5,0.376,54893.100000024,54908.300000012,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004008,117321.00
08/25/2014 18:00,1,1.886,ACTIVE,214.6,352.17,60.03,1409004003,"033051125000135","019011112586793",29.03,35,0.324,301.93,450.94,54.5,63.3,0.229,52491.599999964,52506.099999964,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004010,117322.00
08/25/2014 18:00,1,2.935,ACTIVE,213.9,322.00,60.03,1409004003,"040051121000116","019011112586793",25.43,35,0.324,305.15,354.03,74.3,69.2,0.351,61350.700000011,61369.200000011,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004011,117323.00
08/25/2014 18:00,1,2.854,ACTIVE,215.1,323.24,60.03,1409004003,"040051121000068","019011112586793",23.43,37,0.292,304.61,352.43,66.5,62.6,0.318,56389.5,56406.199999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004012,117324.00
08/25/2014 18:00,1,2.103,ACTIVE,214.5,333.00,60.03,1409004003,"033051125000118","019011112586793",38.86,36,0.359,302.76,356.60,81.3,76.7,0.380,70391.6,70412,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004013,117325.00
08/25/2014 18:00,1,2.099,ACTIVE,214.5,322.01,60.03,1409004003,"033051125000150","019011112586793",38.59,36,0.359,304.08,358.25,80.6,76.8,0.383,69418.3,69438.9,133,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004015,117326.00
08/25/2014 18:00,1,2.842,ACTIVE,214.6,328.38,60.03,1409004003,"040051121000185","019011112586793",25.15,36,0.313,306.25,354.03,71.1,67.0,0.340,63789.8,63807.9,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004016,117327.00
08/25/2014 18:00,1,2.877,ACTIVE,214.7,336.49,60.03,1409004003,"040051121000195","019011112586793",25.14,37,0.316,305.05,352.60,71.9,67.6,0.343,61568.600000025,61586.600000025,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004017,117328.00
08/25/2014 18:00,2,3.119,ACTIVE,216.22,354.07,60.017,1409004003,"274151322000083","019011112586793",27.73,49.00,0,323.11,367.90,87.6,82.6,0.349,239842.2,239842.2,21676,0,0,0,L,1151911521,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004018,117329.00
08/25/2014 18:00,2,3.174,ACTIVE,217.13,355.58,60.012,1409004003,"274151322000076","019011112586793",28.65,48.00,0,324.32,369.40,92.0,86.9,0.354,250263.7,250263.7,21656,0,0,0,L,1151911521,1,123.36,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004019,117330.00
08/25/2014 18:00,2,2.004,ACTIVE,216.90,423.50,60.012,1409004003,"274151322000094","019011112586793",38.17,45.30,0,390.44,450.86,77.9,73.2,0.539,177542.4,177542.4,22085,0,0,0,L,1151911521,1,122.91,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004020,117331.00
08/25/2014 18:00,2,2.969,ACTIVE,216.45,353.77,60.006,1409004003,"274151322000052","019011112586793",28.17,49.00,0,325.52,367.90,84.7,79.8,0.309,240896.5,240896.5,21618,0,0,0,L,1151911521,1,122.91,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004021,117332.00
08/25/2014 18:00,2,2.998,ACTIVE,216.67,350.47,60.006,1409004003,"274151322000085","019011112586793",28.17,45.30,0,324.32,367.30,85.5,80.6,0.318,239922.2,239922.2,21573,0,0,0,L,1151911521,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004022,117333.00
08/25/2014 18:00,2,2.998,ACTIVE,216.45,349.86,60.006,1409004003,"274151322000087","019011112586793",27.43,73.30,0,324.32,366.40,83.4,78.5,0.309,228320.2,228320.2,21601,0,0,0,L,1151911521,1,123.36,124.72,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004023,117334.00
08/25/2014 18:00,2,2.918,ACTIVE,216.22,352.57,60.012,1409004003,"274151322000088","019011112586793",27.87,45.30,0,323.41,366.40,82.3,77.6,0.305,233031.5,233031.5,21589,0,0,0,L,1151911521,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004024,117335.00
08/25/2014 18:00,2,3.260,ACTIVE,216.45,353.77,60.017,1409004003,"274151322000095","019011112586793",28.59,47.50,0,323.41,371.21,94.4,89.2,0.354,248010.5,248010.5,21651,0,0,0,L,1151911521,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004025,117336.00
08/25/2014 18:00,2,1.986,ACTIVE,217.13,427.41,60.017,1409004003,"274151322000068","019011112586793",38.37,47.00,0,389.24,451.76,77.7,73.1,0.539,175732.1,175732.1,22141,0,0,0,L,1151911521,1,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004026,117337.00
08/25/2014 18:00,2,2.986,ACTIVE,216.22,349.26,60.012,1409004003,"274151322000054","019011112586793",27.97,47.30,0,323.72,367.30,84.5,79.7,0.318,237658.5,237658.5,21725,0,0,0,L,1151911521,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004027,117338.00
08/25/2014 18:15,1,2.485,ACTIVE,215.1,330.72,60.00,1409004904,"040051121000097","019011112586793",23.60,34,0.332,299.33,450.63,58.3,44.9,0.392,62321.600000024,62336.800000012,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004906,117339.00
08/25/2014 18:15,1,2.406,ACTIVE,215.2,380.89,60.00,1409004904,"040051121000095","019011112586793",23.30,33,0.260,297.08,446.52,55.8,38.5,0.319,55616.100000024,55629.199999988,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004907,117340.00
08/25/2014 18:15,1,1.527,ACTIVE,215.2,402.69,60.03,1409004904,"033051125000132","019011112586793",33.10,34,0.303,298.98,446.83,50.3,38.8,0.294,54908.300000012,54921,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004909,117341.00
08/25/2014 18:15,1,1.443,ACTIVE,215.5,399.67,60.00,1409004904,"033051125000135","019011112586793",34.50,33,0.310,301.52,449.09,49.5,40.9,0.244,52506.099999964,52518.299999964,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004910,117342.00
08/25/2014 18:15,1,2.536,ACTIVE,214.8,348.45,60.00,1409004904,"040051121000116","019011112586793",23.33,33,0.353,298.47,448.42,58.9,64.8,0.259,61369.200000011,61384.300000011,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004911,117343.00
08/25/2014 18:15,1,2.346,ACTIVE,215.4,336.94,60.00,1409004904,"040051121000068","019011112586793",23.51,34,0.325,301.54,450.46,54.9,58.9,0.285,56406.199999988,56419.199999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004913,117344.00
08/25/2014 18:15,1,1.735,ACTIVE,215.2,343.57,60.00,1409004904,"033051125000118","019011112586793",38.99,34,0.295,313.78,354.53,67.3,63.1,0.323,70412,70429.5,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004914,117345.00
08/25/2014 18:15,1,1.729,ACTIVE,214.8,343.42,60.03,1409004904,"033051125000150","019011112586793",38.82,34,0.294,315.10,355.14,66.8,63.1,0.323,69438.9,69456.300000012,135,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004915,117346.00
08/25/2014 18:15,1,2.392,ACTIVE,215.4,322.94,60.03,1409004904,"040051121000185","019011112586793",22.90,34,0.333,300.94,451.05,54.5,60.9,0.324,63807.9,63822,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004916,117347.00
08/25/2014 18:15,1,2.492,ACTIVE,214.6,328.12,60.03,1409004904,"040051121000195","019011112586793",22.61,34,0.316,299.88,450.13,56.0,43.0,0.377,61586.600000025,61601.000000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004918,117348.00
08/25/2014 18:15,2,2.547,ACTIVE,216.00,354.37,60.001,1409004904,"274151322000083","019011112586793",28.35,43.60,0,329.73,379.32,73.1,68.6,0.521,239861.1,239861.1,21677,0,0,0,L,1151911521,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004919,117349.00
08/25/2014 18:15,2,2.588,ACTIVE,217.13,366.10,59.990,1409004904,"274151322000076","019011112586793",29.14,44.50,0,330.03,379.32,76.3,71.7,0.526,250283.5,250283.5,21657,0,0,0,L,1151911521,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004920,117350.00
08/25/2014 18:15,2,1.652,ACTIVE,216.67,422.60,59.985,1409004904,"274151322000094","019011112586793",38.29,40.60,0,385.03,454.16,63.6,59.5,0.433,177558.8,177558.8,22086,0,0,0,L,1151911521,1,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004921,117351.00
08/25/2014 18:15,2,2.430,ACTIVE,216.22,363.99,60.012,1409004904,"274151322000052","019011112586793",28.45,44.00,0,329.13,378.72,70.0,65.6,0.482,240914.7,240914.7,21619,0,0,0,L,1151911521,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004922,117352.00
08/25/2014 18:15,2,2.471,ACTIVE,216.45,348.96,60.006,1409004904,"274151322000085","019011112586793",28.21,40.80,0,330.63,379.02,70.6,66.2,0.486,239940.5,239940.5,21574,0,0,0,L,1151911521,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004922,117353.00
08/25/2014 18:15,2,2.492,ACTIVE,216.90,360.38,60.006,1409004904,"274151322000087","019011112586793",27.55,65.70,0,329.73,378.12,69.5,65.2,0.468,228338.1,228338.1,21602,0,0,0,L,1151911521,1,123.36,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004923,117354.00
08/25/2014 18:15,2,2.398,ACTIVE,216.45,354.07,60.012,1409004904,"274151322000088","019011112586793",27.89,40.60,0,329.73,379.02,67.7,63.4,0.451,233049.1,233049.1,21590,0,0,0,L,1151911521,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004924,117355.00
08/25/2014 18:15,2,2.725,ACTIVE,216.90,346.26,60.028,1409004904,"274151322000095","019011112586793",28.65,44.00,0,334.24,364.89,79.0,74.3,0.287,248030.9,248030.9,21652,0,0,0,L,1151911521,1,123.81,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004925,117356.00
08/25/2014 18:15,2,1.650,ACTIVE,217.13,413.29,60.012,1409004904,"274151322000068","019011112586793",38.33,42.30,0,385.33,449.65,64.3,60.2,0.438,175748.7,175748.7,22142,0,0,0,L,1151911521,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004926,117357.00
08/25/2014 18:15,2,2.445,ACTIVE,216.22,351.67,60.006,1409004904,"274151322000054","019011112586793",28.19,42.00,0,328.52,379.32,69.8,65.4,0.473,237676.6,237676.6,21726,0,0,0,L,1151911521,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409004927,117358.00
08/25/2014 18:30,1,1.925,ACTIVE,214.4,348.13,60.03,1409005804,"040051121000097","019011112586793",25.69,32,0.317,299.05,449.44,49.2,50.0,0.362,62336.800000012,62349.199999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005806,117359.00
08/25/2014 18:30,1,1.916,ACTIVE,214.0,347.83,60.00,1409005804,"040051121000095","019011112586793",23.64,32,0.273,299.64,445.98,45.0,45.2,0.306,55629.199999988,55640.100000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005807,117360.00
08/25/2014 18:30,1,1.195,ACTIVE,214.2,403.38,60.00,1409005804,"033051125000132","019011112586793",34.24,32,0.234,315.47,441.15,40.7,31.1,0.078,54921,54930.600000024,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005809,117361.00
08/25/2014 18:30,1,1.088,ACTIVE,214.0,348.50,60.03,1409005804,"033051125000135","019011112586793",35.30,32,0.238,317.77,444.14,38.2,39.7,0.245,52518.299999964,52527.999999964,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005810,117362.00
08/25/2014 18:30,1,1.956,ACTIVE,214.1,382.35,60.03,1409005804,"040051121000116","019011112586793",25.67,31,0.313,296.97,447.93,49.9,38.6,0.330,61384.300000011,61396.600000011,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005811,117363.00
08/25/2014 18:30,1,1.887,ACTIVE,214.2,379.94,60.03,1409005804,"040051121000068","019011112586793",23.42,32,0.281,301.53,447.68,44.0,38.6,0.177,56419.199999988,56430.100000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005812,117364.00
08/25/2014 18:30,1,1.409,ACTIVE,213.8,427.73,60.00,1409005804,"033051125000118","019011112586793",38.52,32,0.325,300.65,451.74,54.0,54.3,0.116,70429.5,70442.2,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005814,117365.00
08/25/2014 18:30,1,1.411,ALERT,213.2,413.96,60.03,1409005804,"033051125000150","019011112586793",38.15,32,0.278,302.86,452.32,53.6,46.2,0.290,69456.300000012,69468.900000036,137,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1409005816,117366.00
08/25/2014 18:30,1,1.791,ACTIVE,214.0,406.56,60.00,1409005804,"040051121000185","019011112586793",25.69,32,0.272,301.82,448.72,45.8,37.4,0.119,63822,63833.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005817,117367.00
08/25/2014 18:30,1,1.882,ACTIVE,213.6,402.17,60.00,1409005804,"040051121000195","019011112586793",25.16,32,0.311,301.44,448.75,47.1,38.2,0.145,61601.000000001,61612.900000037,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005819,117368.00
08/25/2014 18:30,2,2.061,ACTIVE,216.00,357.68,60.017,1409005804,"274151322000083","019011112586793",28.63,39.00,0,329.73,377.52,59.8,55.7,0.433,239876.3,239876.3,21678,0,0,0,L,1151911521,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005820,117369.00
08/25/2014 18:30,2,2.115,ACTIVE,216.45,358.28,59.980,1409005804,"274151322000076","019011112586793",28.96,39.30,0,330.63,380.52,62.0,58.0,0.424,250299.3,250299.3,21658,0,0,0,L,1151911521,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005821,117370.00
08/25/2014 18:30,2,1.350,ACTIVE,216.45,411.18,60.022,1409005804,"274151322000094","019011112586793",37.27,37.30,0,333.63,446.95,51.1,47.4,0.349,177571.9,177571.9,22087,0,0,0,L,1151911521,1,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005821,117371.00
08/25/2014 18:30,2,1.961,ACTIVE,216.00,350.77,60.017,1409005804,"274151322000052","019011112586793",28.47,39.80,0,329.13,376.62,56.5,52.6,0.393,240929.2,240929.2,21620,0,0,0,L,1151911521,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005822,117372.00
08/25/2014 18:30,2,1.971,ACTIVE,216.22,347.16,60.006,1409005804,"274151322000085","019011112586793",28.47,37.30,0,329.73,376.92,56.9,52.9,0.389,239955.1,239955.1,21575,0,0,0,L,1151911521,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005823,117373.00
08/25/2014 18:30,2,2.014,ACTIVE,216.00,356.18,60.001,1409005804,"274151322000087","019011112586793",27.69,60.30,0,329.13,376.31,56.5,52.6,0.384,228352.5,228352.5,21603,0,0,0,L,1151911521,1,123.36,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005824,117374.00
08/25/2014 18:30,2,1.896,ACTIVE,215.77,348.96,60.022,1409005804,"274151322000088","019011112586793",28.25,37.00,0,329.13,375.11,54.2,50.4,0.367,233063.0,233063.0,21591,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005825,117375.00
08/25/2014 18:30,2,2.195,ACTIVE,215.77,357.98,60.022,1409005804,"274151322000095","019011112586793",29.00,38.40,0,329.13,380.22,64.5,60.3,0.438,248047.3,248047.3,21653,0,0,0,L,1151911521,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005826,117376.00
08/25/2014 18:30,2,1.350,ACTIVE,216.90,413.89,60.038,1409005804,"274151322000068","019011112586793",38.41,38.80,0,334.24,443.04,51.5,47.7,0.336,175761.9,175761.9,22143,0,0,0,L,1151911521,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005827,117377.00
08/25/2014 18:30,2,1.977,ACTIVE,216.22,356.78,60.022,1409005804,"274151322000054","019011112586793",28.11,38.20,0,329.43,376.92,56.3,52.4,0.380,237691.0,237691.0,21727,0,0,0,L,1151911521,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409005828,117378.00
08/25/2014 18:45,1,1.439,ACTIVE,214.3,365.10,60.03,1409006703,"040051121000097","019011112586793",25.95,31,0.236,312.72,441.65,37.1,28.6,0.243,62349.199999988,62358.800000012,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006706,117379.00
08/25/2014 18:45,1,1.477,ACTIVE,213.5,326.11,60.03,1409006703,"040051121000095","019011112586793",23.43,30,0.209,309.97,438.43,34.4,33.1,0.253,55640.100000024,55648.600000024,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006707,117380.00
