ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 18:45,1,0.958,ACTIVE,213.6,420.97,60.00,1409006703,"033051125000132","019011112586793",30.39,30,0.174,314.83,441.85,28.9,26.3,0.018,54930.600000024,54938.300000012,162,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006708,117381.00
08/25/2014 18:45,1,0.752,ACTIVE,214.0,400.59,60.03,1409006703,"033051125000135","019011112586793",35.89,29,0.210,317.47,444.51,26.8,24.7,0.036,52527.999999964,52535.199999964,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006710,117382.00
08/25/2014 18:45,1,1.473,ACTIVE,213.6,363.48,60.00,1409006703,"040051121000116","019011112586793",25.87,29,0.221,309.76,438.10,37.9,28.6,0.192,61396.600000011,61406.300000011,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006711,117383.00
08/25/2014 18:45,1,1.423,ACTIVE,214.1,348.78,60.03,1409006703,"040051121000068","019011112586793",23.25,31,0.207,318.14,441.67,32.9,32.3,0.168,56430.100000024,56438.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006712,117384.00
08/25/2014 18:45,1,1.057,ACTIVE,214.1,352.44,60.03,1409006703,"033051125000118","019011112586793",38.74,30,0.255,303.10,448.86,40.7,41.5,0.284,70442.2,70453,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006714,117385.00
08/25/2014 18:45,1,1.052,ACTIVE,213.4,347.24,60.03,1409006703,"033051125000150","019011112586793",38.74,30,0.266,300.19,448.74,40.5,42.5,0.279,69468.900000036,69479.600000024,140,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006715,117386.00
08/25/2014 18:45,1,1.310,ACTIVE,214.0,360.60,60.00,1409006703,"040051121000185","019011112586793",25.62,30,0.209,314.87,443.40,33.4,32.6,0.175,63833.5,63842.2,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006716,117387.00
08/25/2014 18:45,1,1.404,ACTIVE,213.8,328.28,60.03,1409006703,"040051121000195","019011112586793",25.05,30,0.220,313.59,443.79,35.0,27.0,0.256,61612.900000037,61622.100000025,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006717,117388.00
08/25/2014 18:45,2,1.551,ACTIVE,216.00,343.85,60.012,1409006703,"274151322000083","019011112586793",28.94,35.80,0,334.84,369.10,45.5,42.0,0.323,239888.4,239888.4,21679,0,0,0,L,1151911521,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006718,117389.00
08/25/2014 18:45,2,1.584,ACTIVE,216.90,351.07,60.017,1409006703,"274151322000076","019011112586793",29.22,35.80,0,336.04,371.51,46.8,43.3,0.323,250311.8,250311.8,21659,0,0,0,L,1151911521,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006719,117390.00
08/25/2014 18:45,2,0.963,ACTIVE,216.67,416.89,60.006,1409006703,"274151322000094","019011112586793",39.08,35.00,0,334.54,442.74,38.0,34.7,0.256,177582.2,177582.2,22088,0,0,0,L,1151911521,1,122.68,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006720,117391.00
08/25/2014 18:45,2,1.480,ACTIVE,216.45,345.66,60.017,1409006703,"274151322000052","019011112586793",28.55,36.50,0,334.54,368.20,42.8,39.4,0.292,240940.6,240940.6,21621,0,0,0,L,1151911521,1,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006721,117392.00
08/25/2014 18:45,2,1.492,ACTIVE,216.45,348.06,60.012,1409006703,"274151322000085","019011112586793",28.29,34.50,0,335.14,368.20,42.8,39.4,0.283,239966.5,239966.5,21576,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006722,117393.00
08/25/2014 18:45,2,1.535,ACTIVE,216.00,347.76,60.012,1409006703,"274151322000087","019011112586793",27.69,55.50,0,334.54,367.60,43.1,39.6,0.292,228363.9,228363.9,21604,0,0,0,L,1151911521,1,123.14,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006723,117394.00
08/25/2014 18:45,2,1.420,ACTIVE,216.00,346.56,60.012,1409006703,"274151322000088","019011112586793",28.15,34.30,0,333.93,367.00,40.5,37.2,0.270,233073.8,233073.8,21592,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006724,117395.00
08/25/2014 18:45,2,1.664,ACTIVE,216.00,345.66,59.985,1409006703,"274151322000095","019011112586793",29.20,35.20,0,334.24,372.11,49.2,45.5,0.336,248060.4,248060.4,21654,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006725,117396.00
08/25/2014 18:45,2,1.055,ACTIVE,216.90,401.56,60.006,1409006703,"274151322000068","019011112586793",36.98,36.30,0,336.04,444.54,39.2,35.9,0.256,175772.3,175772.3,22144,0,0,0,L,1151911521,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006726,117397.00
08/25/2014 18:45,2,1.479,ACTIVE,216.22,344.76,60.012,1409006703,"274151322000054","019011112586793",28.33,35.20,0,334.84,367.90,42.4,39.0,0.283,237702.3,237702.3,21728,0,0,0,L,1151911521,1,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409006727,117398.00
08/25/2014 19:00,1,1.025,ACTIVE,214.5,362.96,60.03,1409007604,"040051121000097","019011112586793",25.72,29,0.215,313.69,443.78,26.2,30.3,0.118,62358.800000012,62365.699999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007606,117399.00
08/25/2014 19:00,1,1.086,ACTIVE,213.7,403.66,60.07,1409007604,"040051121000095","019011112586793",22.87,28,0.142,314.66,440.27,24.7,20.7,0.015,55648.600000024,55654.5,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007608,117400.00
08/25/2014 19:00,1,0.647,ACTIVE,214.7,326.59,60.03,1409007604,"033051125000132","019011112586793",33.92,29,0.172,313.77,440.93,21.8,17.6,0.226,54938.300000012,54943.300000012,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007609,117401.00
08/25/2014 19:00,1,0.461,ACTIVE,214.3,399.84,60.07,1409007604,"033051125000135","019011112586793",36.22,28,0.159,317.17,442.22,16.6,12.3,0.072,52535.199999964,52539.699999964,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007610,117402.00
08/25/2014 19:00,1,1.073,ACTIVE,213.8,353.39,60.07,1409007604,"040051121000116","019011112586793",25.44,28,0.221,309.73,442.13,27.1,20.4,0.144,61406.300000011,61413.000000011,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007612,117403.00
08/25/2014 19:00,1,1.022,ACTIVE,215.0,369.62,60.07,1409007604,"040051121000068","019011112586793",22.73,29,0.190,316.72,442.72,23.1,25.6,0.057,56438.5,56444.400000036,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007613,117404.00
08/25/2014 19:00,1,0.758,ACTIVE,213.8,392.15,60.03,1409007604,"033051125000118","019011112586793",38.38,29,0.174,315.30,443.38,28.9,18.7,0.167,70453,70460.5,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007615,117405.00
08/25/2014 19:00,1,0.756,ACTIVE,214.5,376.07,60.07,1409007604,"033051125000150","019011112586793",38.33,29,0.261,316.68,444.12,28.8,37.2,0.122,69479.600000024,69487.199999988,142,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007616,117406.00
08/25/2014 19:00,1,0.884,ACTIVE,214.6,359.21,60.07,1409007604,"040051121000185","019011112586793",25.55,29,0.160,315.07,443.43,22.4,26.1,0.082,63842.2,63848.1,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007617,117407.00
08/25/2014 19:00,1,0.984,ACTIVE,214.5,374.48,60.07,1409007604,"040051121000195","019011112586793",24.88,29,0.207,314.46,443.69,24.3,29.2,0.061,61622.100000025,61628.400000037,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007618,117408.00
08/25/2014 19:00,2,1.131,ACTIVE,216.45,343.55,60.038,1409007604,"274151322000083","019011112586793",28.55,33.30,0,334.84,363.09,32.7,29.7,0.230,239897.3,239897.3,21680,0,0,0,L,1151911521,1,123.14,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007619,117409.00
08/25/2014 19:00,2,1.119,ACTIVE,216.90,343.25,60.043,1409007604,"274151322000076","019011112586793",29.14,33.30,0,334.84,364.29,33.0,30.0,0.221,250320.9,250320.9,21660,0,0,0,L,1151911521,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007620,117410.00
08/25/2014 19:00,2,0.715,ACTIVE,216.67,404.27,60.038,1409007604,"274151322000094","019011112586793",37.81,32.80,0,333.63,434.02,27.3,24.4,0.186,177589.6,177589.6,22089,0,0,0,L,1151911521,1,123.14,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007621,117411.00
08/25/2014 19:00,2,1.057,ACTIVE,216.22,343.55,60.033,1409007604,"274151322000052","019011112586793",28.37,34.00,0,334.54,361.59,30.3,27.4,0.203,240948.8,240948.8,21622,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007622,117412.00
08/25/2014 19:00,2,1.047,ACTIVE,216.67,345.36,60.038,1409007604,"274151322000085","019011112586793",28.19,32.20,0,335.14,361.89,29.9,27.0,0.194,239974.7,239974.7,21577,0,0,0,L,1151911521,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007623,117413.00
08/25/2014 19:00,2,1.094,ACTIVE,216.22,348.06,60.033,1409007604,"274151322000087","019011112586793",27.77,51.30,0,334.54,361.89,30.8,27.8,0.208,228372.3,228372.3,21605,0,0,0,L,1151911521,1,123.59,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007624,117414.00
08/25/2014 19:00,2,0.998,ACTIVE,216.22,342.65,60.033,1409007604,"274151322000088","019011112586793",27.79,32.00,0,334.54,360.69,28.1,25.2,0.186,233081.5,233081.5,21593,0,0,0,L,1151911521,1,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007625,117415.00
08/25/2014 19:00,2,1.195,ACTIVE,216.45,342.35,60.022,1409007604,"274151322000095","019011112586793",28.98,32.60,0,334.24,364.59,35.1,32.0,0.225,248070.0,248070.0,21655,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007626,117416.00
08/25/2014 19:00,2,0.717,ACTIVE,217.13,412.98,60.033,1409007604,"274151322000068","019011112586793",38.59,34.30,0,333.63,435.83,27.8,24.9,0.172,175779.9,175779.9,22145,0,0,0,L,1151911521,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007627,117417.00
08/25/2014 19:00,2,1.047,ACTIVE,216.45,345.36,60.028,1409007604,"274151322000054","019011112586793",28.15,32.60,0,334.54,362.19,29.9,26.9,0.199,237710.4,237710.4,21729,0,0,0,L,1151911521,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409007628,117418.00
08/25/2014 19:15,1,0.658,ACTIVE,214.2,380.75,60.03,1409008504,"040051121000097","019011112586793",25.37,28,0.155,315.38,441.65,16.6,12.5,0.016,62365.699999988,62370,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008507,117419.00
08/25/2014 19:15,1,0.726,ACTIVE,213.7,388.56,60.03,1409008504,"040051121000095","019011112586793",22.51,27,0.123,312.08,438.23,16.2,8.1,0.091,55654.5,55658.100000024,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008508,117420.00
08/25/2014 19:15,1,0.382,ACTIVE,214.5,394.44,60.00,1409008504,"033051125000132","019011112586793",34.71,27,0.140,317.34,441.15,13.2,11.5,0.002,54943.300000012,54946.800000012,166,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008509,117421.00
08/25/2014 19:15,1,0.235,ACTIVE_NO_POWER,214.5,405.89,60.00,1409008504,"033051125000135","019011112586793",36.24,27,0.000,318.37,441.81,8.4,0.0,0.000,52539.699999964,52541.899999964,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008510,117422.00
08/25/2014 19:15,1,0.699,ACTIVE,213.6,363.76,60.00,1409008504,"040051121000116","019011112586793",25.28,27,0.158,311.82,440.38,17.5,16.0,0.037,61413.000000011,61417.400000011,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008512,117423.00
08/25/2014 19:15,1,0.661,ACTIVE,214.1,354.01,60.00,1409008504,"040051121000068","019011112586793",22.22,28,0.132,316.54,440.46,14.6,13.8,0.045,56444.400000036,56447.900000036,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008513,117424.00
08/25/2014 19:15,1,0.481,ACTIVE,214.0,327.58,60.03,1409008504,"033051125000118","019011112586793",38.20,28,0.173,316.10,441.25,18.3,12.0,0.256,70460.5,70465.5,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008514,117425.00
08/25/2014 19:15,1,0.481,ACTIVE,214.0,375.21,60.00,1409008504,"033051125000150","019011112586793",38.08,27,0.150,317.77,442.10,18.2,12.8,0.030,69487.199999988,69492.199999988,144,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008516,117426.00
08/25/2014 19:15,1,0.538,ACTIVE,214.2,350.03,60.00,1409008504,"040051121000185","019011112586793",24.93,27,0.136,316.64,441.15,13.3,12.2,0.050,63848.1,63851.3,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008517,117427.00
08/25/2014 19:15,1,0.629,ACTIVE,213.9,392.32,60.00,1409008504,"040051121000195","019011112586793",23.90,28,0.139,317.65,441.45,14.9,13.1,0.004,61628.400000037,61632.400000037,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008518,117428.00
08/25/2014 19:15,2,0.732,ACTIVE,215.77,343.25,59.990,1409008504,"274151322000083","019011112586793",28.53,31.50,0,332.73,355.88,21.1,18.5,0.141,239903.2,239903.2,21681,0,0,0,L,1151911521,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008519,117429.00
08/25/2014 19:15,2,0.715,ACTIVE,216.45,341.15,59.990,1409008504,"274151322000076","019011112586793",28.84,31.50,0,333.03,356.48,20.9,18.2,0.137,250326.8,250326.8,21661,0,0,0,L,1151911521,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008520,117430.00
08/25/2014 19:15,2,0.451,ACTIVE,215.77,404.27,59.990,1409008504,"274151322000094","019011112586793",37.85,31.50,0,333.63,427.71,17.3,14.8,0.102,177594.5,177594.5,22090,0,0,0,L,1151911521,1,122.91,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008521,117431.00
08/25/2014 19:15,2,0.676,ACTIVE,215.54,339.04,59.980,1409008504,"274151322000052","019011112586793",28.27,32.00,0,332.13,354.97,19.3,16.7,0.106,240954.3,240954.3,21623,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008522,117432.00
08/25/2014 19:15,2,0.652,ACTIVE,216.00,342.05,59.990,1409008504,"274151322000085","019011112586793",28.41,30.50,0,333.03,354.97,18.8,16.2,0.106,239980.0,239980.0,21578,0,0,0,L,1151911521,1,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008523,117433.00
08/25/2014 19:15,2,0.713,ACTIVE,216.00,340.55,59.990,1409008504,"274151322000087","019011112586793",27.39,47.50,0,332.43,355.28,19.8,17.2,0.119,228377.8,228377.8,21606,0,0,0,L,1151911521,1,123.14,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008524,117434.00
08/25/2014 19:15,2,0.623,ACTIVE,215.32,339.65,59.996,1409008504,"274151322000088","019011112586793",27.73,30.30,0,331.53,353.77,17.5,15.0,0.102,233086.5,233086.5,21594,0,0,0,L,1151911521,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008525,117435.00
08/25/2014 19:15,2,0.768,ACTIVE,215.77,342.95,59.990,1409008504,"274151322000095","019011112586793",28.78,30.80,0,330.63,357.38,22.4,19.7,0.141,248076.4,248076.4,21656,0,0,0,L,1151911521,1,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008526,117436.00
08/25/2014 19:15,2,0.480,ACTIVE,216.45,400.06,59.980,1409008504,"274151322000068","019011112586793",37.49,32.60,0,333.63,425.01,18.2,15.6,0.102,175785.0,175785.0,22146,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008527,117437.00
08/25/2014 19:15,2,0.670,ACTIVE,216.00,339.34,59.996,1409008504,"274151322000054","019011112586793",27.77,31.00,0,332.73,355.28,18.9,16.3,0.110,237715.8,237715.8,21730,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409008528,117438.00
08/25/2014 19:30,1,0.359,ACTIVE_NO_POWER,211.8,409.66,60.03,1409009405,"040051121000097","019011112586793",24.96,27,0.000,315.31,443.23,8.8,0.0,0.000,62370,62372.300000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009407,117439.00
08/25/2014 19:30,1,0.447,ACTIVE_NO_POWER,211.6,416.48,60.03,1409009405,"040051121000095","019011112586793",22.21,26,0.000,309.88,437.10,9.8,0.0,0.000,55658.100000024,55660,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009408,117440.00
08/25/2014 19:30,1,0.204,ACTIVE_NO_POWER,212.2,398.40,60.03,1409009405,"033051125000132","019011112586793",33.96,26,0.000,317.05,440.83,6.9,0.0,0.000,54946.800000012,54948.400000036,168,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009410,117441.00
08/25/2014 19:30,1,0.178,ACTIVE,212.2,330.96,60.03,1409009405,"033051125000135","019011112586793",34.10,26,0.150,317.84,443.15,6.0,12.3,0.103,52541.899999964,52542.899999964,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009411,117442.00
08/25/2014 19:30,1,0.428,ACTIVE,211.5,330.63,60.03,1409009405,"040051121000116","019011112586793",24.28,26,0.150,310.97,438.79,10.3,14.8,0.089,61417.400000011,61419.600000011,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009412,117443.00
08/25/2014 19:30,1,0.383,ACTIVE,211.9,343.95,60.03,1409009405,"040051121000068","019011112586793",21.85,27,0.136,314.66,439.74,8.3,14.4,0.020,56447.900000036,56449.699999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009413,117444.00
08/25/2014 19:30,1,0.276,ACTIVE,211.6,325.58,60.07,1409009405,"033051125000118","019011112586793",37.66,27,0.100,313.24,444.71,10.3,1.0,0.262,70465.5,70468.2,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009415,117445.00
08/25/2014 19:30,1,0.281,ACTIVE_NO_POWER,211.7,433.23,60.03,1409009405,"033051125000150","019011112586793",37.26,26,0.000,310.56,441.58,10.4,0.0,0.000,69492.199999988,69494.900000036,146,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009416,117446.00
08/25/2014 19:30,1,0.282,ACTIVE_NO_POWER,212.0,421.10,60.03,1409009405,"040051121000185","019011112586793",24.01,26,0.000,315.08,441.57,6.6,0.0,0.000,63851.3,63852.9,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009418,117447.00
08/25/2014 19:30,1,0.365,ACTIVE,211.1,335.93,60.03,1409009405,"040051121000195","019011112586793",22.42,27,0.147,317.34,440.63,8.1,11.9,0.060,61632.400000037,61634.300000013,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009419,117448.00
08/25/2014 19:30,2,0.439,ACTIVE,214.87,337.54,60.028,1409009405,"274151322000083","019011112586793",27.87,29.80,0,330.93,348.36,12.4,10.0,0.080,239906.7,239906.7,21682,0,0,0,L,1151911521,1,121.78,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009420,117449.00
08/25/2014 19:30,2,0.426,ACTIVE,214.87,337.84,60.033,1409009405,"274151322000076","019011112586793",27.89,29.80,0,331.83,348.36,12.0,9.7,0.066,250330.2,250330.2,21662,0,0,0,L,1151911521,1,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009421,117450.00
08/25/2014 19:30,2,0.256,ACTIVE,214.64,397.35,60.022,1409009405,"274151322000094","019011112586793",37.39,30.30,0,335.14,417.49,9.7,7.4,0.053,177597.1,177597.1,22091,0,0,0,L,1151911521,1,121.55,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009422,117451.00
08/25/2014 19:30,2,0.410,ACTIVE,214.41,336.34,60.043,1409009405,"274151322000052","019011112586793",27.69,30.30,0,330.93,347.46,11.5,9.2,0.066,240957.4,240957.4,21624,0,0,0,L,1151911521,1,121.33,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009423,117452.00
08/25/2014 19:30,2,0.389,ACTIVE,214.64,337.24,60.028,1409009405,"274151322000085","019011112586793",27.53,29.00,0,331.23,346.86,10.9,8.6,0.062,239983.0,239983.0,21579,0,0,0,L,1151911521,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009424,117453.00
08/25/2014 19:30,2,0.424,ACTIVE,214.64,337.84,60.028,1409009405,"274151322000087","019011112586793",27.10,44.30,0,331.53,347.16,11.6,9.3,0.066,228381.0,228381.0,21607,0,0,0,L,1151911521,1,122.01,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009425,117454.00
08/25/2014 19:30,2,0.365,ACTIVE,214.41,336.64,60.028,1409009405,"274151322000088","019011112586793",26.72,28.80,0,330.93,345.96,9.9,7.6,0.062,233089.2,233089.2,21595,0,0,0,L,1151911521,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009425,117455.00
08/25/2014 19:30,2,0.449,ACTIVE,214.87,336.94,60.022,1409009405,"274151322000095","019011112586793",27.97,29.30,0,331.53,348.66,12.7,10.3,0.075,248080.1,248080.1,21657,0,0,0,L,1151911521,1,122.01,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009426,117456.00
08/25/2014 19:30,2,0.275,ACTIVE,215.32,397.66,60.028,1409009405,"274151322000068","019011112586793",37.39,31.30,0,334.54,418.09,10.4,8.2,0.053,175787.9,175787.9,22147,0,0,0,L,1151911521,1,122.01,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009427,117457.00
08/25/2014 19:30,2,0.393,ACTIVE,214.64,336.04,60.001,1409009405,"274151322000054","019011112586793",27.35,29.50,0,331.23,346.86,10.9,8.6,0.062,237718.8,237718.8,21731,0,0,0,L,1151911521,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409009428,117458.00
08/25/2014 19:45,1,0.045,ACTIVE_NO_POWER,211.5,434.49,60.03,1409010304,"040051121000097","019011112586793",28.10,25,0.000,314.87,442.21,1.2,0.0,0.000,62372.300000012,62373,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010306,117459.00
08/25/2014 19:45,1,0.029,ACTIVE_NO_POWER,211.9,366.61,60.03,1409010304,"033051125000132","019011112586793",37.45,25,0.000,366.28,367.37,1.1,0.0,0.000,54948.400000036,54949.199999988,173,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010313,117460.00
08/25/2014 19:45,1,0.020,ACTIVE_NO_POWER,211.7,321.24,60.03,1409010304,"033051125000135","019011112586793",37.35,25,0.000,319.51,321.52,0.7,0.0,0.000,52542.899999964,52543.399999964,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010316,117461.00
08/25/2014 19:45,1,0.092,ACTIVE_NO_POWER,211.7,409.10,60.03,1409010304,"040051121000116","019011112586793",27.82,24,0.000,309.13,439.36,2.5,0.0,0.000,61419.600000011,61420.300000011,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010317,117462.00
08/25/2014 19:45,1,0.172,ACTIVE,211.7,342.10,60.00,1409010304,"033051125000118","019011112586793",37.09,26,0.136,315.63,444.09,6.3,14.6,0.009,70468.2,70469.4,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010321,117463.00
08/25/2014 19:45,1,0.173,ACTIVE,212.3,326.31,60.00,1409010304,"033051125000150","019011112586793",36.15,25,0.142,313.99,444.55,6.2,14.1,0.100,69494.900000036,69496.300000012,148,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010322,117464.00
08/25/2014 19:45,2,0.266,ACTIVE,215.54,337.54,60.012,1409010304,"274151322000083","019011112586793",25.92,28.50,0,331.53,342.65,7.0,4.8,0.040,239908.4,239908.4,21683,0,0,0,L,1151911521,1,122.23,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010329,117465.00
08/25/2014 19:45,2,0.273,ACTIVE,216.00,337.84,60.006,1409010304,"274151322000076","019011112586793",26.92,28.50,0,332.73,342.65,7.5,5.3,0.040,250331.9,250331.9,21663,0,0,0,L,1151911521,1,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010330,117466.00
08/25/2014 19:45,2,0.164,ACTIVE,215.77,365.19,60.001,1409010304,"274151322000094","019011112586793",34.05,29.00,0,332.73,402.46,5.7,3.5,0.031,177598.3,177598.3,22092,0,0,0,L,1151911521,1,122.01,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010331,117467.00
08/25/2014 19:45,2,0.281,ACTIVE,215.32,337.84,60.001,1409010304,"274151322000052","019011112586793",26.48,29.00,0,330.63,342.35,7.6,5.4,0.035,240959.1,240959.1,21625,0,0,0,L,1151911521,1,121.55,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010332,117468.00
08/25/2014 19:45,2,0.262,ACTIVE,215.77,337.84,60.006,1409010304,"274151322000085","019011112586793",26.66,27.80,0,331.83,341.45,7.1,4.9,0.031,239984.5,239984.5,21580,0,0,0,L,1151911521,1,122.91,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010333,117469.00
08/25/2014 19:45,2,0.275,ACTIVE,215.54,337.84,59.996,1409010304,"274151322000087","019011112586793",25.60,41.30,0,331.53,342.05,7.2,5.0,0.040,228382.6,228382.6,21608,0,0,0,L,1151911521,1,122.23,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010334,117470.00
08/25/2014 19:45,2,0.252,ACTIVE,215.32,336.94,60.006,1409010304,"274151322000088","019011112586793",24.97,27.80,0,330.63,340.85,6.4,4.3,0.035,233090.6,233090.6,21596,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010335,117471.00
08/25/2014 19:45,2,0.268,ACTIVE,215.54,337.24,60.001,1409010304,"274151322000095","019011112586793",26.54,28.00,0,331.53,342.05,7.2,5.0,0.035,248081.7,248081.7,21658,0,0,0,L,1151911521,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010336,117472.00
08/25/2014 19:45,2,0.178,ACTIVE,216.45,373.01,60.001,1409010304,"274151322000068","019011112586793",34.87,30.00,0,333.63,407.87,6.3,4.2,0.027,175789.3,175789.3,22148,0,0,0,L,1151911521,1,122.46,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010337,117473.00
08/25/2014 19:45,2,0.256,ACTIVE,215.54,338.44,60.006,1409010304,"274151322000054","019011112586793",26.58,28.30,0,330.63,341.75,6.9,4.8,0.040,237720.3,237720.3,21732,0,0,0,L,1151911521,1,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409010338,117474.00
08/25/2014 19:45,1,0.142,ALERT,212.0,328.92,60.03,1409010304,"040051121000095","019011112586793",25.05,25,0.000,328.49,340.95,3.5,0.0,0.000,55660,55660.300000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409010341,117475.00
08/25/2014 19:45,1,0.062,ALERT,212.7,404.76,60.03,1409010304,"040051121000068","019011112586793",25.32,25,0.000,404.45,417.84,1.5,0.0,0.000,56449.699999988,56450.199999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409010344,117476.00
08/25/2014 19:45,1,0.054,ALERT,211.9,418.48,60.03,1409010304,"040051121000185","019011112586793",26.77,25,0.000,417.82,430.54,1.4,0.0,0.000,63852.9,63853.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409010347,117477.00
08/25/2014 19:45,1,0.022,ALERT,211.6,337.91,60.03,1409010304,"040051121000195","019011112586793",26.94,25,0.000,337.20,346.54,0.6,0.0,0.000,61634.300000013,61634.800000013,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1409010350,117478.00
08/25/2014 20:00,1,0.016,ACTIVE_NO_POWER,211.9,382.05,60.03,1409011204,"033051125000118","019011112586793",41.90,25,0.000,380.76,382.37,0.7,0.0,0.000,70469.4,70470,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011228,117479.00
08/25/2014 20:00,1,0.021,ACTIVE_NO_POWER,211.4,369.78,60.03,1409011204,"033051125000150","019011112586793",41.84,24,0.000,368.83,370.23,0.9,0.0,0.000,69496.300000012,69496.800000012,153,3,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011231,117480.00
08/25/2014 20:00,2,0.209,ACTIVE,215.32,336.94,60.054,1409011204,"274151322000083","019011112586793",26.08,27.50,0,333.03,341.45,5.6,3.4,0.027,239909.4,239909.4,21684,0,0,0,L,1151911521,1,122.01,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011238,117481.00
08/25/2014 20:00,2,0.223,ACTIVE,215.77,337.24,60.038,1409011204,"274151322000076","019011112586793",26.68,27.50,0,333.93,342.05,6.0,3.9,0.031,250333.1,250333.1,21664,0,0,0,L,1151911521,1,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011239,117482.00
08/25/2014 20:00,2,0.129,ACTIVE,215.54,337.24,60.033,1409011204,"274151322000094","019011112586793",30.77,27.50,0,334.54,368.20,4.1,2.0,0.018,177599.0,177599.0,22093,0,0,0,L,1151911521,1,122.01,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011240,117483.00
08/25/2014 20:00,2,0.236,ACTIVE,215.32,337.24,60.028,1409011204,"274151322000052","019011112586793",25.82,28.00,0,333.03,342.05,6.2,4.1,0.027,240960.3,240960.3,21626,0,0,0,L,1151911521,1,121.78,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011241,117484.00
08/25/2014 20:00,2,0.213,ACTIVE,215.32,336.94,60.028,1409011204,"274151322000085","019011112586793",25.88,27.00,0,333.03,341.45,5.6,3.5,0.027,239985.5,239985.5,21581,0,0,0,L,1151911521,1,122.46,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011242,117485.00
08/25/2014 20:00,2,0.221,ACTIVE,215.54,337.54,60.028,1409011204,"274151322000087","019011112586793",25.62,38.80,0,332.43,341.45,5.7,3.6,0.031,228383.6,228383.6,21609,0,0,0,L,1151911521,1,122.23,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011243,117486.00
08/25/2014 20:00,2,0.201,ACTIVE,214.87,336.94,60.012,1409011204,"274151322000088","019011112586793",24.77,27.00,0,331.83,341.15,5.1,3.0,0.027,233091.5,233091.5,21597,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011244,117487.00
08/25/2014 20:00,2,0.221,ACTIVE,215.32,336.94,60.033,1409011204,"274151322000095","019011112586793",25.64,27.00,0,332.43,341.15,5.8,3.6,0.027,248082.8,248082.8,21659,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011245,117488.00
08/25/2014 20:00,2,0.148,ACTIVE,216.22,338.44,60.028,1409011204,"274151322000068","019011112586793",31.13,28.50,0,335.44,376.01,4.7,2.6,0.022,175790.1,175790.1,22149,0,0,0,L,1151911521,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011246,117489.00
08/25/2014 20:00,2,0.211,ACTIVE,215.09,336.94,60.038,1409011204,"274151322000054","019011112586793",25.84,27.50,0,332.73,341.15,5.5,3.4,0.027,237721.3,237721.3,21733,0,0,0,L,1151911521,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409011247,117490.00
08/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409011204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012072,117491.00
08/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409011204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012072,117492.00
08/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409011204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012072,117493.00
08/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409011204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012072,117494.00
08/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409011204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012072,117495.00
08/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409011204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012072,117496.00
08/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409011204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012072,117497.00
08/25/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1409011204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012072,117498.00
08/25/2014 20:15,2,0.158,ACTIVE,216.22,338.74,59.985,1409012104,"274151322000083","019011112586793",25.88,26.80,0,333.93,341.45,4.2,2.1,0.018,239910.1,239910.1,21685,0,0,0,L,1151911521,1,122.46,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012138,117499.00
08/25/2014 20:15,2,0.170,ACTIVE,216.45,339.04,60.006,1409012104,"274151322000076","019011112586793",26.22,26.80,0,334.84,341.75,4.5,2.4,0.022,250333.9,250333.9,21665,0,0,0,L,1151911521,1,122.91,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012139,117500.00
08/25/2014 20:15,2,0.094,ACTIVE,216.22,338.74,59.990,1409012104,"274151322000094","019011112586793",30.04,26.50,0,334.84,340.85,2.8,0.8,0.013,177599.3,177599.3,22094,0,0,0,L,1151911521,1,122.23,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012140,117501.00
08/25/2014 20:15,2,0.184,ACTIVE,215.77,337.84,59.996,1409012104,"274151322000052","019011112586793",25.47,27.30,0,333.03,341.45,4.7,2.6,0.018,240961.1,240961.1,21627,0,0,0,L,1151911521,1,122.01,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012141,117502.00
08/25/2014 20:15,2,0.162,ACTIVE,216.45,337.24,59.985,1409012104,"274151322000085","019011112586793",25.68,26.30,0,334.54,341.45,4.2,2.1,0.013,239986.2,239986.2,21582,0,0,0,L,1151911521,1,123.14,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012142,117503.00
08/25/2014 20:15,2,0.170,ACTIVE,216.22,338.44,59.996,1409012104,"274151322000087","019011112586793",25.13,36.80,0,333.33,341.75,4.3,2.3,0.018,228384.4,228384.4,21610,0,0,0,L,1151911521,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012143,117504.00
08/25/2014 20:15,2,0.148,ACTIVE,215.54,337.54,60.001,1409012104,"274151322000088","019011112586793",24.29,26.30,0,332.73,340.85,3.7,1.6,0.013,233092.1,233092.1,21598,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012144,117505.00
08/25/2014 20:15,2,0.158,ACTIVE,216.22,338.14,59.990,1409012104,"274151322000095","019011112586793",26.18,26.30,0,334.24,341.15,4.2,2.1,0.018,248083.5,248083.5,21660,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012145,117506.00
08/25/2014 20:15,2,0.113,ACTIVE,216.90,338.74,59.990,1409012104,"274151322000068","019011112586793",30.18,27.50,0,334.54,342.05,3.5,1.4,0.004,175790.6,175790.6,22150,0,0,0,L,1151911521,1,122.91,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012146,117507.00
08/25/2014 20:15,2,0.156,ACTIVE,216.00,337.84,59.990,1409012104,"274151322000054","019011112586793",26.06,26.80,0,333.03,341.45,4.1,2.1,0.018,237722.0,237722.0,21734,0,0,0,L,1151911521,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012147,117508.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117509.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117510.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117511.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117512.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117513.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117514.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117515.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117516.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117517.00
08/25/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1409012104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409012965,117518.00
08/25/2014 20:30,2,0.105,ACTIVE,215.77,338.44,60.038,1409013005,"274151322000083","019011112586793",24.65,26.30,0,334.84,342.05,2.6,0.6,0.004,239910.4,239910.4,21686,0,0,0,L,1151911521,1,122.23,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013039,117519.00
08/25/2014 20:30,2,0.111,ACTIVE,216.45,337.54,60.017,1409013005,"274151322000076","019011112586793",25.45,26.00,0,336.04,342.35,2.9,0.8,0.004,250334.3,250334.3,21666,0,0,0,L,1151911521,1,122.46,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013040,117520.00
08/25/2014 20:30,2,0.053,ACTIVE_NO_POWER,216.00,335.14,60.017,1409013005,"274151322000094","019011112586793",28.15,25.80,0,334.24,342.05,1.5,0.0,0.000,177599.4,177599.4,22095,0,0,0,L,1151911521,1,122.23,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013041,117521.00
08/25/2014 20:30,2,0.131,ACTIVE,215.77,338.44,60.022,1409013005,"274151322000052","019011112586793",24.41,26.50,0,334.24,341.75,3.2,1.2,0.004,240961.6,240961.6,21628,0,0,0,L,1151911521,1,121.78,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013042,117522.00
08/25/2014 20:30,2,0.107,ACTIVE,216.00,337.54,59.990,1409013005,"274151322000085","019011112586793",24.61,25.50,0,335.44,341.75,2.7,0.7,0.000,239986.6,239986.6,21583,0,0,0,L,1151911521,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013043,117523.00
08/25/2014 20:30,2,0.113,ACTIVE,216.00,338.74,60.022,1409013005,"274151322000087","019011112586793",24.67,35.00,0,334.54,341.75,2.8,0.8,0.009,228384.8,228384.8,21611,0,0,0,L,1151911521,1,122.23,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013044,117524.00
08/25/2014 20:30,2,0.092,ACTIVE,215.54,337.84,60.033,1409013005,"274151322000088","019011112586793",23.70,25.80,0,333.63,341.15,2.2,0.2,0.004,233092.3,233092.3,21599,0,0,0,L,1151911521,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013045,117525.00
08/25/2014 20:30,2,0.109,ACTIVE,216.00,338.14,59.990,1409013005,"274151322000095","019011112586793",23.74,25.80,0,334.54,341.45,2.6,0.6,0.009,248083.9,248083.9,21661,0,0,0,L,1151911521,1,122.68,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013046,117526.00
08/25/2014 20:30,2,0.070,ACTIVE,216.67,335.74,60.022,1409013005,"274151322000068","019011112586793",28.21,26.50,0,331.83,346.26,2.0,0.1,0.000,175790.8,175790.8,22151,0,0,0,L,1151911521,1,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013047,117527.00
08/25/2014 20:30,2,0.104,ACTIVE,215.77,337.84,60.017,1409013005,"274151322000054","019011112586793",24.79,26.00,0,333.93,341.75,2.6,0.6,0.004,237722.3,237722.3,21735,0,0,0,L,1151911521,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013048,117528.00
