ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117529.00
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117530.00
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117531.00
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117532.00
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117533.00
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117534.00
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117535.00
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117536.00
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117537.00
08/25/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1409013005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013865,117538.00
08/25/2014 20:45,2,0.053,ALERT,215.32,299.07,60.012,1409013904,"274151322000083","019011112586793",18.23,24.50,0,297.26,340.25,1.0,0.0,0.000,239910.4,239910.4,21687,0,0,0,L,1151911521,1,122.23,124.49,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013939,117539.00
08/25/2014 20:45,2,0.055,ALERT,215.77,298.47,60.006,1409013904,"274151322000076","019011112586793",19.40,24.50,0,296.96,342.05,1.1,0.0,0.000,250334.3,250334.3,21667,0,0,0,L,1151911521,1,122.46,124.72,0002,22,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013941,117540.00
08/25/2014 20:45,2,0.000,ALERT,215.54,298.17,60.012,1409013904,"274151322000094","019011112586793",37.53,24.00,0,296.36,380.82,0.0,0.0,0.000,177599.4,177599.4,22096,0,0,0,L,1151911521,1,121.78,124.94,0100,21,0,0,0,0,0,0,215,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1409013943,117541.00
08/25/2014 20:45,2,0.074,ALERT,215.32,299.07,60.006,1409013904,"274151322000052","019011112586793",18.21,25.00,0,296.36,340.55,1.4,0.0,0.000,240961.7,240961.7,21629,0,0,0,L,1151911521,1,121.55,124.72,0002,22,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013945,117542.00
08/25/2014 20:45,2,0.051,ALERT,215.32,298.47,60.006,1409013904,"274151322000085","019011112586793",19.16,24.30,0,297.26,340.85,1.0,0.0,0.000,239986.6,239986.6,21584,0,0,0,L,1151911521,1,122.68,124.27,0002,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013947,117543.00
08/25/2014 20:45,2,0.062,ALERT,215.32,298.47,60.006,1409013904,"274151322000087","019011112586793",17.85,32.40,0,296.06,340.25,1.1,0.0,0.000,228384.8,228384.8,21612,0,0,0,L,1151911521,1,122.23,124.49,0002,28,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013949,117544.00
08/25/2014 20:45,2,0.039,ALERT,214.64,298.77,60.043,1409013904,"274151322000088","019011112586793",17.89,24.30,0,296.66,339.65,0.7,0.0,0.000,233092.3,233092.3,21600,0,0,0,L,1151911521,1,122.46,124.04,0002,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013951,117545.00
08/25/2014 20:45,2,0.047,ALERT,214.87,299.67,60.006,1409013904,"274151322000095","019011112586793",19.52,24.00,0,297.87,340.25,0.9,0.0,0.000,248083.9,248083.9,21662,0,0,0,L,1151911521,1,122.46,124.27,0002,20,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013952,117546.00
08/25/2014 20:45,2,0.008,ALERT,216.00,312.29,60.017,1409013904,"274151322000068","019011112586793",37.83,24.80,0,296.06,378.72,0.0,0.0,0.000,175790.8,175790.8,22152,0,0,0,L,1151911521,1,122.46,124.72,0100,23,0,0,0,0,0,0,216,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1409013954,117547.00
08/25/2014 20:45,2,0.049,ALERT,214.87,299.07,60.006,1409013904,"274151322000054","019011112586793",18.75,24.50,0,296.96,339.95,0.9,0.0,0.000,237722.3,237722.3,21736,0,0,0,L,1151911521,1,122.46,124.04,0002,22,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409013956,117548.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117549.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117550.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117551.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117552.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117553.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117554.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117555.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117556.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117557.00
08/25/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1409013904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409014774,117558.00
08/25/2014 21:00,2,0.000,ALERT,214.19,298.77,60.028,1409014804,"274151322000083","019011112586793",0.00,23.30,0,295.76,301.17,0.0,0.0,0.000,239910.4,239910.4,21689,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1409014839,117559.00
08/25/2014 21:00,2,0.000,ALERT,214.64,297.57,60.033,1409014804,"274151322000076","019011112586793",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,250334.3,250334.3,21669,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1409014840,117560.00
08/25/2014 21:00,2,0.000,ALERT,214.19,297.57,60.028,1409014804,"274151322000094","019011112586793",0.00,22.80,0,295.46,357.98,0.0,0.0,0.000,177599.4,177599.4,22098,0,0,0,L,1151911521,1,121.10,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1409014842,117561.00
08/25/2014 21:00,2,0.000,ALERT,213.96,298.17,60.028,1409014804,"274151322000052","019011112586793",0.00,23.80,0,295.46,301.47,0.0,0.0,0.000,240961.7,240961.7,21631,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1409014844,117562.00
08/25/2014 21:00,2,0.000,ALERT,214.41,297.87,60.022,1409014804,"274151322000085","019011112586793",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,239986.6,239986.6,21586,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1409014846,117563.00
08/25/2014 21:00,2,0.000,ALERT,214.19,297.87,60.033,1409014804,"274151322000087","019011112586793",0.00,30.50,0,295.16,300.87,0.0,0.0,0.000,228384.8,228384.8,21614,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1409014848,117564.00
08/25/2014 21:00,2,0.000,ALERT,213.74,297.87,60.022,1409014804,"274151322000088","019011112586793",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,233092.3,233092.3,21602,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1409014850,117565.00
08/25/2014 21:00,2,0.000,ALERT,214.19,298.77,60.028,1409014804,"274151322000095","019011112586793",0.00,23.00,0,296.96,302.07,0.0,0.0,0.000,248083.9,248083.9,21664,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1409014852,117566.00
08/25/2014 21:00,2,0.000,ALERT,214.87,297.26,60.028,1409014804,"274151322000068","019011112586793",0.00,23.50,0,295.16,363.09,0.0,0.0,0.000,175790.8,175790.8,22154,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1409014854,117567.00
08/25/2014 21:00,2,0.000,ALERT,213.96,298.17,60.028,1409014804,"274151322000054","019011112586793",0.00,23.50,0,295.76,301.17,0.0,0.0,0.000,237722.3,237722.3,21738,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1409014855,117568.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117569.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117570.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117571.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117572.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117573.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117574.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117575.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117576.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117577.00
08/25/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1409014804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409015673,117578.00
08/25/2014 21:15,2,0.000,ALERT,215.77,300.87,60.022,1409015704,"274151322000083","019011112586793",0.00,22.30,0,294.26,302.37,0.0,0.0,0.000,239910.4,239910.4,21691,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409015739,117579.00
08/25/2014 21:15,2,0.000,ALERT,216.45,299.97,60.006,1409015704,"274151322000076","019011112586793",0.00,22.50,0,293.96,302.07,0.0,0.0,0.000,250334.3,250334.3,21671,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409015741,117580.00
08/25/2014 21:15,2,0.000,ALERT,215.77,299.67,60.012,1409015704,"274151322000094","019011112586793",0.00,22.00,0,293.96,301.47,0.0,0.0,0.000,177599.4,177599.4,22100,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409015743,117581.00
08/25/2014 21:15,2,0.000,ALERT,215.54,300.87,60.006,1409015704,"274151322000052","019011112586793",0.00,22.80,0,293.96,302.37,0.0,0.0,0.000,240961.7,240961.7,21633,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409015745,117582.00
08/25/2014 21:15,2,0.000,ALERT,216.00,300.27,60.028,1409015704,"274151322000085","019011112586793",0.00,22.50,0,294.26,302.07,0.0,0.0,0.000,239986.6,239986.6,21588,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409015747,117583.00
08/25/2014 21:15,2,0.000,ALERT,216.00,300.27,60.022,1409015704,"274151322000087","019011112586793",0.00,28.80,0,293.66,301.47,0.0,0.0,0.000,228384.8,228384.8,21616,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409015749,117584.00
08/25/2014 21:15,2,0.000,ALERT,215.54,300.57,60.006,1409015704,"274151322000088","019011112586793",0.00,22.50,0,293.96,301.77,0.0,0.0,0.000,233092.3,233092.3,21604,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409015751,117585.00
08/25/2014 21:15,2,0.000,ALERT,216.00,301.47,60.017,1409015704,"274151322000095","019011112586793",0.00,22.00,0,295.46,302.68,0.0,0.0,0.000,248083.9,248083.9,21666,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409015752,117586.00
08/25/2014 21:15,2,0.000,ALERT,216.45,299.67,60.022,1409015704,"274151322000068","019011112586793",0.00,22.80,0,293.66,301.17,0.0,0.0,0.000,175790.8,175790.8,22156,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409015754,117587.00
08/25/2014 21:15,2,0.000,ALERT,215.77,300.87,60.012,1409015704,"274151322000054","019011112586793",0.00,22.80,0,294.26,302.37,0.0,0.0,0.000,237722.3,237722.3,21740,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409015756,117588.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117589.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117590.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117591.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117592.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117593.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117594.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117595.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117596.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117597.00
08/25/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1409015704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409016574,117598.00
08/25/2014 21:30,2,0.000,ALERT,215.77,300.87,60.038,1409016604,"274151322000083","019011112586793",0.00,21.80,0,296.66,302.68,0.0,0.0,0.000,239910.4,239910.4,21693,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409016638,117599.00
08/25/2014 21:30,2,0.000,ALERT,216.45,300.27,60.049,1409016604,"274151322000076","019011112586793",0.00,21.80,0,296.06,302.37,0.0,0.0,0.000,250334.3,250334.3,21673,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409016640,117600.00
08/25/2014 21:30,2,0.000,ALERT,216.00,299.97,60.033,1409016604,"274151322000094","019011112586793",0.00,21.50,0,296.06,301.77,0.0,0.0,0.000,177599.4,177599.4,22102,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409016642,117601.00
08/25/2014 21:30,2,0.000,ALERT,215.54,300.87,60.033,1409016604,"274151322000052","019011112586793",0.00,22.30,0,296.06,302.68,0.0,0.0,0.000,240961.7,240961.7,21635,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409016644,117602.00
08/25/2014 21:30,2,0.000,ALERT,216.00,300.27,60.038,1409016604,"274151322000085","019011112586793",0.00,21.80,0,296.66,302.37,0.0,0.0,0.000,239986.6,239986.6,21590,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409016646,117603.00
08/25/2014 21:30,2,0.000,ALERT,215.77,299.67,60.038,1409016604,"274151322000087","019011112586793",0.00,27.30,0,295.76,302.07,0.0,0.0,0.000,228384.8,228384.8,21618,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409016648,117604.00
08/25/2014 21:30,2,0.000,ALERT,215.54,300.27,60.038,1409016604,"274151322000088","019011112586793",0.00,22.00,0,296.36,302.07,0.0,0.0,0.000,233092.3,233092.3,21606,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409016649,117605.00
08/25/2014 21:30,2,0.000,ALERT,215.77,301.17,60.001,1409016604,"274151322000095","019011112586793",0.00,21.50,0,297.57,302.98,0.0,0.0,0.000,248083.9,248083.9,21668,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409016651,117606.00
08/25/2014 21:30,2,0.000,ALERT,216.45,299.97,60.038,1409016604,"274151322000068","019011112586793",0.00,22.30,0,296.06,301.47,0.0,0.0,0.000,175790.8,175790.8,22158,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409016653,117607.00
08/25/2014 21:30,2,0.000,ALERT,215.54,300.27,60.043,1409016604,"274151322000054","019011112586793",0.00,22.00,0,296.36,302.68,0.0,0.0,0.000,237722.3,237722.3,21742,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409016655,117608.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117609.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117610.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117611.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117612.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117613.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117614.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117615.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117616.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117617.00
08/25/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1409016604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409017472,117618.00
08/25/2014 21:45,2,0.000,ALERT,215.32,299.07,60.033,1409017503,"274151322000083","019011112586793",0.00,21.30,0,297.26,302.37,0.0,0.0,0.000,239910.4,239910.4,21695,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409017539,117619.00
08/25/2014 21:45,2,0.000,ALERT,215.77,298.17,60.022,1409017503,"274151322000076","019011112586793",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,250334.3,250334.3,21675,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409017540,117620.00
08/25/2014 21:45,2,0.000,ALERT,215.54,297.87,60.049,1409017503,"274151322000094","019011112586793",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,177599.4,177599.4,22104,0,0,0,L,1151911521,1,122.01,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409017542,117621.00
08/25/2014 21:45,2,0.000,ALERT,215.09,298.77,60.017,1409017503,"274151322000052","019011112586793",0.00,21.80,0,296.96,302.07,0.0,0.0,0.000,240961.7,240961.7,21637,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409017544,117622.00
08/25/2014 21:45,2,0.000,ALERT,215.54,298.47,60.028,1409017503,"274151322000085","019011112586793",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,239986.6,239986.6,21592,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409017546,117623.00
08/25/2014 21:45,2,0.000,ALERT,215.32,298.17,60.022,1409017503,"274151322000087","019011112586793",0.00,26.00,0,296.36,301.47,0.0,0.0,0.000,228384.8,228384.8,21620,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409017548,117624.00
08/25/2014 21:45,2,0.000,ALERT,214.87,298.47,60.012,1409017503,"274151322000088","019011112586793",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,233092.3,233092.3,21608,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409017550,117625.00
08/25/2014 21:45,2,0.000,ALERT,215.32,299.67,60.033,1409017503,"274151322000095","019011112586793",0.00,21.00,0,298.47,302.68,0.0,0.0,0.000,248083.9,248083.9,21670,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409017551,117626.00
08/25/2014 21:45,2,0.000,ALERT,216.00,297.87,60.028,1409017503,"274151322000068","019011112586793",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,175790.8,175790.8,22160,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409017553,117627.00
08/25/2014 21:45,2,0.000,ALERT,215.09,299.07,60.028,1409017503,"274151322000054","019011112586793",0.00,21.80,0,296.96,302.37,0.0,0.0,0.000,237722.3,237722.3,21744,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409017555,117628.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117629.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117630.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117631.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117632.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117633.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117634.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117635.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117636.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117637.00
08/25/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1409017503,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409018372,117638.00
08/25/2014 22:00,2,0.000,ALERT,215.54,299.07,60.065,1409018404,"274151322000083","019011112586793",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,239910.4,239910.4,21697,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409018439,117639.00
08/25/2014 22:00,2,0.000,ALERT,216.00,299.07,60.065,1409018404,"274151322000076","019011112586793",0.00,21.00,0,296.66,301.77,0.0,0.0,0.000,250334.3,250334.3,21677,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409018441,117640.00
08/25/2014 22:00,2,0.000,ALERT,215.77,298.47,60.065,1409018404,"274151322000094","019011112586793",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,177599.4,177599.4,22106,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409018442,117641.00
08/25/2014 22:00,2,0.000,ALERT,215.32,298.77,60.065,1409018404,"274151322000052","019011112586793",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,240961.7,240961.7,21639,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409018444,117642.00
08/25/2014 22:00,2,0.000,ALERT,215.77,299.37,60.059,1409018404,"274151322000085","019011112586793",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,239986.6,239986.6,21594,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409018446,117643.00
08/25/2014 22:00,2,0.000,ALERT,215.54,298.47,60.065,1409018404,"274151322000087","019011112586793",0.00,24.80,0,296.06,301.17,0.0,0.0,0.000,228384.8,228384.8,21622,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409018448,117644.00
08/25/2014 22:00,2,0.000,ALERT,215.32,299.07,60.059,1409018404,"274151322000088","019011112586793",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,233092.3,233092.3,21610,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409018450,117645.00
08/25/2014 22:00,2,0.000,ALERT,215.54,299.97,60.070,1409018404,"274151322000095","019011112586793",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,248083.9,248083.9,21672,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409018452,117646.00
08/25/2014 22:00,2,0.000,ALERT,216.22,298.47,60.065,1409018404,"274151322000068","019011112586793",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,175790.8,175790.8,22162,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409018454,117647.00
08/25/2014 22:00,2,0.000,ALERT,215.32,299.07,60.065,1409018404,"274151322000054","019011112586793",0.00,21.50,0,296.96,301.77,0.0,0.0,0.000,237722.3,237722.3,21746,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409018456,117648.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117649.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117650.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117651.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117652.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117653.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117654.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117655.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117656.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117657.00
08/25/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1409018404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409019273,117658.00
08/25/2014 22:15,2,0.000,ALERT,215.77,300.27,59.975,1409019304,"274151322000083","019011112586793",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,239910.4,239910.4,21699,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409019338,117659.00
08/25/2014 22:15,2,0.000,ALERT,216.22,299.97,59.985,1409019304,"274151322000076","019011112586793",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,250334.3,250334.3,21679,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409019340,117660.00
08/25/2014 22:15,2,0.000,ALERT,216.00,299.37,59.964,1409019304,"274151322000094","019011112586793",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,177599.4,177599.4,22108,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409019342,117661.00
08/25/2014 22:15,2,0.000,ALERT,215.77,299.37,59.975,1409019304,"274151322000052","019011112586793",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,240961.7,240961.7,21641,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409019344,117662.00
08/25/2014 22:15,2,0.000,ALERT,216.00,299.97,60.017,1409019304,"274151322000085","019011112586793",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,239986.6,239986.6,21596,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409019346,117663.00
08/25/2014 22:15,2,0.000,ALERT,216.00,299.07,59.985,1409019304,"274151322000087","019011112586793",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,228384.8,228384.8,21624,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409019347,117664.00
08/25/2014 22:15,2,0.000,ALERT,215.54,299.97,59.985,1409019304,"274151322000088","019011112586793",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,233092.3,233092.3,21612,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409019349,117665.00
08/25/2014 22:15,2,0.000,ALERT,216.00,300.87,60.017,1409019304,"274151322000095","019011112586793",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,248083.9,248083.9,21674,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409019351,117666.00
08/25/2014 22:15,2,0.000,ALERT,216.45,299.07,59.980,1409019304,"274151322000068","019011112586793",0.00,21.30,0,297.26,300.57,0.0,0.0,0.000,175790.8,175790.8,22164,0,0,0,L,1151911521,1,123.59,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409019353,117667.00
08/25/2014 22:15,2,0.000,ALERT,215.77,299.67,59.985,1409019304,"274151322000054","019011112586793",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,237722.3,237722.3,21748,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409019355,117668.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117669.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117670.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117671.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117672.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117673.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117674.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117675.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117676.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117677.00
08/25/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1409019304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409020172,117678.00
08/25/2014 22:30,2,0.000,ALERT,216.00,300.57,60.022,1409020205,"274151322000083","019011112586793",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,239910.4,239910.4,21701,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409020239,117679.00
08/25/2014 22:30,2,0.000,ALERT,216.67,300.57,60.033,1409020205,"274151322000076","019011112586793",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,250334.3,250334.3,21681,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409020242,117680.00
08/25/2014 22:30,2,0.000,ALERT,216.00,300.27,60.022,1409020205,"274151322000094","019011112586793",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,177599.4,177599.4,22110,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409020244,117681.00
08/25/2014 22:30,2,0.000,ALERT,215.77,299.97,60.028,1409020205,"274151322000052","019011112586793",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,240961.7,240961.7,21643,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409020246,117682.00
08/25/2014 22:30,2,0.000,ALERT,216.00,300.87,60.022,1409020205,"274151322000085","019011112586793",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,239986.6,239986.6,21598,0,0,0,L,1151911521,1,123.81,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409020247,117683.00
08/25/2014 22:30,2,0.000,ALERT,216.00,299.37,60.028,1409020205,"274151322000087","019011112586793",0.00,23.50,0,296.66,301.47,0.0,0.0,0.000,228384.8,228384.8,21626,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409020249,117684.00
