ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/25/2014 22:30,2,0.000,ALERT,215.54,299.97,60.028,1409020205,"274151322000088","019011112586793",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,233092.3,233092.3,21614,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409020251,117685.00
08/25/2014 22:30,2,0.000,ALERT,216.00,301.47,60.022,1409020205,"274151322000095","019011112586793",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,248083.9,248083.9,21676,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409020253,117686.00
08/25/2014 22:30,2,0.000,ALERT,216.67,299.67,60.028,1409020205,"274151322000068","019011112586793",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,175790.8,175790.8,22166,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409020255,117687.00
08/25/2014 22:30,2,0.000,ALERT,215.77,300.27,60.022,1409020205,"274151322000054","019011112586793",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,237722.3,237722.3,21750,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409020257,117688.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117689.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117690.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117691.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117692.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117693.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117694.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117695.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117696.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117697.00
08/25/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1409020205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021075,117698.00
08/25/2014 22:45,2,0.000,ALERT,216.00,300.87,60.012,1409021104,"274151322000083","019011112586793",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,239910.4,239910.4,21703,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409021139,117699.00
08/25/2014 22:45,2,0.000,ALERT,216.22,299.97,60.017,1409021104,"274151322000076","019011112586793",0.00,20.30,0,297.26,302.07,0.0,0.0,0.000,250334.3,250334.3,21683,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409021141,117700.00
08/25/2014 22:45,2,0.000,ALERT,216.00,299.97,60.006,1409021104,"274151322000094","019011112586793",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,177599.4,177599.4,22112,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409021143,117701.00
08/25/2014 22:45,2,0.000,ALERT,215.54,301.17,60.012,1409021104,"274151322000052","019011112586793",0.00,20.70,0,297.26,302.37,0.0,0.0,0.000,240961.7,240961.7,21645,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409021145,117702.00
08/25/2014 22:45,2,0.000,ALERT,215.77,300.27,60.012,1409021104,"274151322000085","019011112586793",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,239986.6,239986.6,21600,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409021147,117703.00
08/25/2014 22:45,2,0.000,ALERT,215.77,299.97,60.006,1409021104,"274151322000087","019011112586793",0.00,23.00,0,296.96,301.47,0.0,0.0,0.000,228384.8,228384.8,21628,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409021149,117704.00
08/25/2014 22:45,2,0.000,ALERT,215.32,300.57,60.012,1409021104,"274151322000088","019011112586793",0.00,20.70,0,297.57,301.77,0.0,0.0,0.000,233092.3,233092.3,21616,0,0,0,L,1151911521,1,123.59,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409021150,117705.00
08/25/2014 22:45,2,0.000,ALERT,215.77,301.47,60.006,1409021104,"274151322000095","019011112586793",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,248083.9,248083.9,21678,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409021152,117706.00
08/25/2014 22:45,2,0.000,ALERT,216.45,299.67,59.996,1409021104,"274151322000068","019011112586793",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,175790.8,175790.8,22168,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409021154,117707.00
08/25/2014 22:45,2,0.000,ALERT,215.54,300.87,60.006,1409021104,"274151322000054","019011112586793",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,237722.3,237722.3,21752,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409021156,117708.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117709.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117710.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117711.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117712.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117713.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117714.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117715.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117716.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117717.00
08/25/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1409021104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409021974,117718.00
08/25/2014 23:00,2,0.000,ALERT,215.09,299.37,60.033,1409022005,"274151322000083","019011112586793",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,239910.4,239910.4,21705,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022039,117719.00
08/25/2014 23:00,2,0.000,ALERT,215.54,299.97,60.033,1409022005,"274151322000076","019011112586793",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,250334.3,250334.3,21685,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409022041,117720.00
08/25/2014 23:00,2,0.000,ALERT,214.87,299.07,60.006,1409022005,"274151322000094","019011112586793",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,177599.4,177599.4,22114,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022043,117721.00
08/25/2014 23:00,2,0.000,ALERT,214.87,299.07,60.033,1409022005,"274151322000052","019011112586793",0.00,20.30,0,297.26,302.68,0.0,0.0,0.000,240961.7,240961.7,21647,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022045,117722.00
08/25/2014 23:00,2,0.000,ALERT,215.09,299.37,60.033,1409022005,"274151322000085","019011112586793",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,239986.6,239986.6,21602,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409022047,117723.00
08/25/2014 23:00,2,0.000,ALERT,215.09,298.47,60.043,1409022005,"274151322000087","019011112586793",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,228384.8,228384.8,21630,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022049,117724.00
08/25/2014 23:00,2,0.000,ALERT,214.64,299.07,60.017,1409022005,"274151322000088","019011112586793",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,233092.3,233092.3,21618,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409022051,117725.00
08/25/2014 23:00,2,0.000,ALERT,215.09,300.57,60.028,1409022005,"274151322000095","019011112586793",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,248083.9,248083.9,21680,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409022053,117726.00
08/25/2014 23:00,2,0.000,ALERT,215.77,298.77,60.038,1409022005,"274151322000068","019011112586793",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,175790.8,175790.8,22170,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409022055,117727.00
08/25/2014 23:00,2,0.000,ALERT,214.87,299.37,60.033,1409022005,"274151322000054","019011112586793",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,237722.3,237722.3,21754,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022056,117728.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117729.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117730.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117731.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117732.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117733.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117734.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117735.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117736.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117737.00
08/25/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1409022005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409022874,117738.00
08/25/2014 23:15,2,0.000,ALERT,214.64,299.67,59.980,1409022904,"274151322000083","019011112586793",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,239910.4,239910.4,21708,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022939,117739.00
08/25/2014 23:15,2,0.000,ALERT,215.09,299.07,59.980,1409022904,"274151322000076","019011112586793",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,250334.3,250334.3,21688,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409022942,117740.00
08/25/2014 23:15,2,0.000,ALERT,214.64,298.77,59.964,1409022904,"274151322000094","019011112586793",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,177599.4,177599.4,22117,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409022944,117741.00
08/25/2014 23:15,2,0.000,ALERT,214.41,299.67,59.985,1409022904,"274151322000052","019011112586793",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,240961.7,240961.7,21650,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409022947,117742.00
08/25/2014 23:15,2,0.000,ALERT,214.64,299.37,60.012,1409022904,"274151322000085","019011112586793",0.00,20.00,0,297.87,302.07,0.0,0.0,0.000,239986.6,239986.6,21605,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022949,117743.00
08/25/2014 23:15,2,0.000,ALERT,214.64,298.77,59.948,1409022904,"274151322000087","019011112586793",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,228384.8,228384.8,21632,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022951,117744.00
08/25/2014 23:15,2,0.000,ALERT,214.19,299.37,59.980,1409022904,"274151322000088","019011112586793",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,233092.3,233092.3,21620,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022953,117745.00
08/25/2014 23:15,2,0.000,ALERT,214.64,300.27,59.980,1409022904,"274151322000095","019011112586793",0.00,19.50,0,298.77,302.68,0.0,0.0,0.000,248083.9,248083.9,21682,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022954,117746.00
08/25/2014 23:15,2,0.000,ALERT,215.32,298.47,60.017,1409022904,"274151322000068","019011112586793",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,175790.8,175790.8,22172,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022956,117747.00
08/25/2014 23:15,2,0.000,ALERT,214.41,299.97,60.012,1409022904,"274151322000054","019011112586793",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,237722.3,237722.3,21756,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409022958,117748.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117749.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117750.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117751.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117752.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117753.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117754.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117755.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117756.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117757.00
08/25/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1409022904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409023776,117758.00
08/25/2014 23:30,2,0.000,ALERT,214.87,300.27,59.990,1409023804,"274151322000083","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,239910.4,239910.4,21710,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409023839,117759.00
08/25/2014 23:30,2,0.000,ALERT,215.32,299.37,59.990,1409023804,"274151322000076","019011112586793",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,250334.3,250334.3,21690,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409023841,117760.00
08/25/2014 23:30,2,0.000,ALERT,215.09,299.37,60.017,1409023804,"274151322000094","019011112586793",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,177599.4,177599.4,22119,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409023843,117761.00
08/25/2014 23:30,2,0.000,ALERT,214.64,300.57,60.006,1409023804,"274151322000052","019011112586793",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,240961.7,240961.7,21652,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409023845,117762.00
08/25/2014 23:30,2,0.000,ALERT,215.09,299.67,60.012,1409023804,"274151322000085","019011112586793",0.00,19.80,0,297.57,301.47,0.0,0.0,0.000,239986.6,239986.6,21607,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409023846,117763.00
08/25/2014 23:30,2,0.000,ALERT,214.87,299.37,60.006,1409023804,"274151322000087","019011112586793",0.00,21.80,0,296.06,300.87,0.0,0.0,0.000,228384.8,228384.8,21634,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409023848,117764.00
08/25/2014 23:30,2,0.000,ALERT,214.64,299.67,60.006,1409023804,"274151322000088","019011112586793",0.00,20.00,0,296.96,301.17,0.0,0.0,0.000,233092.3,233092.3,21622,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409023850,117765.00
08/25/2014 23:30,2,0.000,ALERT,214.87,300.87,60.012,1409023804,"274151322000095","019011112586793",0.00,19.50,0,298.47,302.07,0.0,0.0,0.000,248083.9,248083.9,21684,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409023852,117766.00
08/25/2014 23:30,2,0.000,ALERT,215.54,299.37,60.012,1409023804,"274151322000068","019011112586793",0.00,20.30,0,296.66,300.27,0.0,0.0,0.000,175790.8,175790.8,22174,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409023854,117767.00
08/25/2014 23:30,2,0.000,ALERT,214.87,300.27,60.006,1409023804,"274151322000054","019011112586793",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,237722.3,237722.3,21758,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409023856,117768.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117769.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117770.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117771.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117772.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117773.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117774.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117775.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117776.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117777.00
08/25/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1409023804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409024673,117778.00
08/25/2014 23:45,2,0.000,ALERT,215.54,300.27,60.028,1409024703,"274151322000083","019011112586793",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,239910.4,239910.4,21712,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409024738,117779.00
08/25/2014 23:45,2,0.000,ALERT,216.00,299.97,60.038,1409024703,"274151322000076","019011112586793",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,250334.3,250334.3,21692,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409024740,117780.00
08/25/2014 23:45,2,0.000,ALERT,215.54,299.97,60.028,1409024703,"274151322000094","019011112586793",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,177599.4,177599.4,22121,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409024742,117781.00
08/25/2014 23:45,2,0.000,ALERT,215.32,299.67,60.065,1409024703,"274151322000052","019011112586793",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,240961.7,240961.7,21654,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409024744,117782.00
08/25/2014 23:45,2,0.000,ALERT,215.54,300.57,60.033,1409024703,"274151322000085","019011112586793",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,239986.6,239986.6,21609,0,0,0,L,1151911521,1,123.59,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409024746,117783.00
08/25/2014 23:45,2,0.000,ALERT,215.54,299.67,60.033,1409024703,"274151322000087","019011112586793",0.00,21.50,0,297.26,302.07,0.0,0.0,0.000,228384.8,228384.8,21636,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1409024747,117784.00
08/25/2014 23:45,2,0.000,ALERT,215.09,299.97,60.028,1409024703,"274151322000088","019011112586793",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,233092.3,233092.3,21624,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409024749,117785.00
08/25/2014 23:45,2,0.000,ALERT,215.54,301.17,60.054,1409024703,"274151322000095","019011112586793",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,248083.9,248083.9,21686,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409024751,117786.00
08/25/2014 23:45,2,0.000,ALERT,216.00,299.67,60.033,1409024703,"274151322000068","019011112586793",0.00,20.30,0,297.26,301.77,0.0,0.0,0.000,175790.8,175790.8,22176,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409024753,117787.00
08/25/2014 23:45,2,0.000,ALERT,215.09,300.27,60.033,1409024703,"274151322000054","019011112586793",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,237722.3,237722.3,21760,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1409024755,117788.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,52543.399999964,52543.399999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117789.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,61420.300000011,61420.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117790.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,56450.199999988,56450.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117791.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,70470,70470,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117792.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,69496.800000012,69496.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117793.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,63853.3,63853.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117794.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,61634.800000013,61634.800000013,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117795.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,62373,62373,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117796.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,55660.300000012,55660.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117797.00
08/25/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1409024703,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,54949.199999988,54949.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1409025573,117798.00
